ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 00:00,2,0.000,ALERT,212.38,295.46,59.985,1414555204,"274151322000083","019011112586793",0.00,7.00,0,292.76,299.37,0.0,0.0,0.000,289637.7,289637.7,2860,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414555239,229099.00
10/29/2014 00:00,2,0.000,ALERT,213.06,294.86,60.012,1414555204,"274151322000076","019011112586793",0.00,7.00,0,292.16,299.07,0.0,0.0,0.000,304054.6,304054.6,2851,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414555241,229100.00
10/29/2014 00:00,2,0.000,ALERT,212.38,294.56,60.017,1414555204,"274151322000094","019011112586793",0.00,6.30,0,291.85,298.17,0.0,0.0,0.000,221588.3,221588.3,2923,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414555243,229101.00
10/29/2014 00:00,2,0.000,ALERT,211.93,295.16,60.017,1414555204,"274151322000052","019011112586793",0.00,7.00,0,292.16,299.07,0.0,0.0,0.000,291108.4,291108.4,2854,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414555245,229102.00
10/29/2014 00:00,2,0.000,ALERT,212.61,295.16,59.985,1414555204,"274151322000085","019011112586793",0.00,7.00,0,292.16,299.07,0.0,0.0,0.000,290487.7,290487.7,2851,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414555246,229103.00
10/29/2014 00:00,2,0.000,ALERT,212.16,294.86,60.017,1414555204,"274151322000087","019011112586793",0.00,8.50,0,291.55,298.17,0.0,0.0,0.000,275809.3,275809.3,2854,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414555248,229104.00
10/29/2014 00:00,2,0.000,ALERT,211.93,294.56,60.012,1414555204,"274151322000088","019011112586793",0.00,7.30,0,292.16,298.47,0.0,0.0,0.000,282179.9,282179.9,2856,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414555251,229105.00
10/29/2014 00:00,2,0.000,ALERT,212.16,296.36,60.017,1414555204,"274151322000095","019011112586793",0.00,6.30,0,293.36,299.67,0.0,0.0,0.000,301396.9,301396.9,2850,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414555253,229106.00
10/29/2014 00:00,2,0.000,ALERT,212.83,294.56,60.006,1414555204,"274151322000068","019011112586793",0.00,7.30,0,291.85,297.87,0.0,0.0,0.000,220060.6,220060.6,2914,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414555255,229107.00
10/29/2014 00:00,2,0.000,ALERT,212.16,295.46,60.012,1414555204,"274151322000054","019011112586793",0.00,7.30,0,292.16,299.07,0.0,0.0,0.000,287742.3,287742.3,2857,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414555257,229108.00
10/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414555204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556075,229109.00
10/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414555204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556075,229110.00
10/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414555204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556075,229111.00
10/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414555204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556075,229112.00
10/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414555204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556075,229113.00
10/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414555204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556075,229114.00
10/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414555204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556075,229115.00
10/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414555204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556075,229116.00
10/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414555204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556075,229117.00
10/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414555204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556075,229118.00
10/29/2014 00:15,2,0.000,ALERT,213.29,296.96,59.985,1414556103,"274151322000083","019011112586793",0.00,7.00,0,292.46,298.77,0.0,0.0,0.000,289637.7,289637.7,2862,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414556138,229119.00
10/29/2014 00:15,2,0.000,ALERT,213.51,296.96,60.006,1414556103,"274151322000076","019011112586793",0.00,6.70,0,291.85,298.47,0.0,0.0,0.000,304054.6,304054.6,2853,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414556140,229120.00
10/29/2014 00:15,2,0.000,ALERT,212.83,296.06,59.996,1414556103,"274151322000094","019011112586793",0.00,6.30,0,291.55,297.57,0.0,0.0,0.000,221588.3,221588.3,2925,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414556142,229121.00
10/29/2014 00:15,2,0.000,ALERT,212.61,295.76,60.006,1414556103,"274151322000052","019011112586793",0.00,7.00,0,292.16,298.77,0.0,0.0,0.000,291108.4,291108.4,2856,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414556144,229122.00
10/29/2014 00:15,2,0.000,ALERT,213.29,296.36,60.001,1414556103,"274151322000085","019011112586793",0.00,7.00,0,292.16,298.17,0.0,0.0,0.000,290487.7,290487.7,2853,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414556146,229123.00
10/29/2014 00:15,2,0.000,ALERT,213.06,295.16,59.996,1414556103,"274151322000087","019011112586793",0.00,8.50,0,291.25,297.57,0.0,0.0,0.000,275809.3,275809.3,2856,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414556148,229124.00
10/29/2014 00:15,2,0.000,ALERT,212.38,295.76,59.975,1414556103,"274151322000088","019011112586793",0.00,7.30,0,292.16,298.17,0.0,0.0,0.000,282179.9,282179.9,2858,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414556150,229125.00
10/29/2014 00:15,2,0.000,ALERT,212.83,297.26,60.012,1414556103,"274151322000095","019011112586793",0.00,6.30,0,293.06,299.07,0.0,0.0,0.000,301396.9,301396.9,2852,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414556152,229126.00
10/29/2014 00:15,2,0.000,ALERT,213.51,295.46,60.006,1414556103,"274151322000068","019011112586793",0.00,7.30,0,291.55,297.57,0.0,0.0,0.000,220060.6,220060.6,2916,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414556154,229127.00
10/29/2014 00:15,2,0.000,ALERT,212.83,296.36,59.996,1414556103,"274151322000054","019011112586793",0.00,7.30,0,291.85,298.47,0.0,0.0,0.000,287742.3,287742.3,2859,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414556156,229128.00
10/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414556103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556973,229129.00
10/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414556103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556973,229130.00
10/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414556103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556973,229131.00
10/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414556103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556973,229132.00
10/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414556103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556973,229133.00
10/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414556103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556973,229134.00
10/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414556103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556973,229135.00
10/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414556103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556973,229136.00
10/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414556103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556973,229137.00
10/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414556103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414556973,229138.00
10/29/2014 00:30,2,0.000,ALERT,213.51,297.26,60.001,1414557004,"274151322000083","019011112586793",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,289637.7,289637.7,2864,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557039,229139.00
10/29/2014 00:30,2,0.000,ALERT,213.74,296.96,59.996,1414557004,"274151322000076","019011112586793",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,304054.6,304054.6,2855,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414557041,229140.00
10/29/2014 00:30,2,0.000,ALERT,213.29,296.36,60.001,1414557004,"274151322000094","019011112586793",0.00,6.30,0,294.56,298.17,0.0,0.0,0.000,221588.3,221588.3,2927,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557043,229141.00
10/29/2014 00:30,2,0.000,ALERT,213.06,296.36,60.001,1414557004,"274151322000052","019011112586793",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,291108.4,291108.4,2858,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557045,229142.00
10/29/2014 00:30,2,0.000,ALERT,213.51,296.96,60.001,1414557004,"274151322000085","019011112586793",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,290487.7,290487.7,2855,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557047,229143.00
10/29/2014 00:30,2,0.000,ALERT,213.29,295.76,60.006,1414557004,"274151322000087","019011112586793",0.00,8.50,0,293.96,297.87,0.0,0.0,0.000,275809.3,275809.3,2858,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557048,229144.00
10/29/2014 00:30,2,0.000,ALERT,213.06,296.36,60.001,1414557004,"274151322000088","019011112586793",0.00,7.30,0,294.86,298.47,0.0,0.0,0.000,282179.9,282179.9,2860,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414557050,229145.00
10/29/2014 00:30,2,0.000,ALERT,213.29,297.57,59.996,1414557004,"274151322000095","019011112586793",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,301396.9,301396.9,2854,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557052,229146.00
10/29/2014 00:30,2,0.000,ALERT,213.96,296.06,60.001,1414557004,"274151322000068","019011112586793",0.00,7.30,0,294.26,297.87,0.0,0.0,0.000,220060.6,220060.6,2918,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557054,229147.00
10/29/2014 00:30,2,0.000,ALERT,213.29,296.66,60.033,1414557004,"274151322000054","019011112586793",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,287742.3,287742.3,2861,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557056,229148.00
10/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414557004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414557873,229149.00
10/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414557004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414557873,229150.00
10/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414557004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414557873,229151.00
10/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414557004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414557873,229152.00
10/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414557004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414557873,229153.00
10/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414557004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414557873,229154.00
10/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414557004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414557873,229155.00
10/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414557004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414557873,229156.00
10/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414557004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414557873,229157.00
10/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414557004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414557873,229158.00
10/29/2014 00:45,2,0.000,ALERT,213.06,297.26,60.017,1414557904,"274151322000083","019011112586793",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,289637.7,289637.7,2866,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414557939,229159.00
10/29/2014 00:45,2,0.000,ALERT,213.74,296.36,59.985,1414557904,"274151322000076","019011112586793",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,304054.6,304054.6,2857,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557941,229160.00
10/29/2014 00:45,2,0.000,ALERT,213.29,296.06,60.017,1414557904,"274151322000094","019011112586793",0.00,6.30,0,294.26,297.57,0.0,0.0,0.000,221588.3,221588.3,2929,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414557943,229161.00
10/29/2014 00:45,2,0.000,ALERT,212.83,297.26,60.017,1414557904,"274151322000052","019011112586793",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,291108.4,291108.4,2860,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557945,229162.00
10/29/2014 00:45,2,0.000,ALERT,213.29,296.36,60.017,1414557904,"274151322000085","019011112586793",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,290487.7,290487.7,2857,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414557947,229163.00
10/29/2014 00:45,2,0.000,ALERT,213.06,295.76,60.017,1414557904,"274151322000087","019011112586793",0.00,8.50,0,293.66,297.57,0.0,0.0,0.000,275809.3,275809.3,2860,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557948,229164.00
10/29/2014 00:45,2,0.000,ALERT,212.61,296.66,60.017,1414557904,"274151322000088","019011112586793",0.00,7.00,0,294.56,298.17,0.0,0.0,0.000,282179.9,282179.9,2862,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557950,229165.00
10/29/2014 00:45,2,0.000,ALERT,213.06,297.26,60.017,1414557904,"274151322000095","019011112586793",0.00,6.30,0,295.76,299.07,0.0,0.0,0.000,301396.9,301396.9,2856,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557952,229166.00
10/29/2014 00:45,2,0.000,ALERT,213.74,296.06,60.028,1414557904,"274151322000068","019011112586793",0.00,7.30,0,294.26,297.26,0.0,0.0,0.000,220060.6,220060.6,2920,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557954,229167.00
10/29/2014 00:45,2,0.000,ALERT,213.06,296.66,59.996,1414557904,"274151322000054","019011112586793",0.00,7.30,0,294.56,298.47,0.0,0.0,0.000,287742.3,287742.3,2863,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414557956,229168.00
10/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414557904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414558774,229169.00
10/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414557904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414558774,229170.00
10/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414557904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414558774,229171.00
10/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414557904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414558774,229172.00
10/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414557904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414558774,229173.00
10/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414557904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414558774,229174.00
10/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414557904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414558774,229175.00
10/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414557904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414558774,229176.00
10/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414557904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414558774,229177.00
10/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414557904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414558774,229178.00
10/29/2014 01:00,2,0.000,ALERT,213.96,298.17,60.017,1414558804,"274151322000083","019011112586793",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,289637.7,289637.7,2868,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414558839,229179.00
10/29/2014 01:00,2,0.000,ALERT,214.19,297.26,60.017,1414558804,"274151322000076","019011112586793",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,304054.6,304054.6,2859,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414558841,229180.00
10/29/2014 01:00,2,0.000,ALERT,213.51,296.96,60.012,1414558804,"274151322000094","019011112586793",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,221588.3,221588.3,2931,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414558843,229181.00
10/29/2014 01:00,2,0.000,ALERT,213.29,298.17,60.017,1414558804,"274151322000052","019011112586793",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,291108.4,291108.4,2862,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414558845,229182.00
10/29/2014 01:00,2,0.000,ALERT,213.74,297.57,59.980,1414558804,"274151322000085","019011112586793",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,290487.7,290487.7,2859,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414558847,229183.00
10/29/2014 01:00,2,0.000,ALERT,213.74,297.26,60.006,1414558804,"274151322000087","019011112586793",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,275809.3,275809.3,2862,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414558849,229184.00
10/29/2014 01:00,2,0.000,ALERT,213.29,297.87,60.017,1414558804,"274151322000088","019011112586793",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,282179.9,282179.9,2864,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414558850,229185.00
10/29/2014 01:00,2,0.000,ALERT,213.74,298.77,60.017,1414558804,"274151322000095","019011112586793",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,301396.9,301396.9,2858,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414558852,229186.00
10/29/2014 01:00,2,0.000,ALERT,214.41,296.96,59.990,1414558804,"274151322000068","019011112586793",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,220060.6,220060.6,2922,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414558854,229187.00
10/29/2014 01:00,2,0.000,ALERT,213.51,298.17,60.012,1414558804,"274151322000054","019011112586793",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,287742.3,287742.3,2865,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414558856,229188.00
10/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414558804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414559674,229189.00
10/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414558804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414559674,229190.00
10/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414558804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414559674,229191.00
10/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414558804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414559674,229192.00
10/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414558804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414559674,229193.00
10/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414558804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414559674,229194.00
10/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414558804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414559674,229195.00
10/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414558804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414559674,229196.00
10/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414558804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414559674,229197.00
10/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414558804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414559674,229198.00
10/29/2014 01:15,2,0.000,ALERT,213.51,297.26,60.012,1414559704,"274151322000083","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,289637.7,289637.7,2870,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414559740,229199.00
10/29/2014 01:15,2,0.000,ALERT,213.96,296.96,60.006,1414559704,"274151322000076","019011112586793",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,304054.6,304054.6,2861,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414559742,229200.00
10/29/2014 01:15,2,0.000,ALERT,213.51,296.66,60.006,1414559704,"274151322000094","019011112586793",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,221588.3,221588.3,2933,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414559744,229201.00
10/29/2014 01:15,2,0.000,ALERT,213.29,297.57,60.012,1414559704,"274151322000052","019011112586793",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,291108.4,291108.4,2864,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414559745,229202.00
10/29/2014 01:15,2,0.000,ALERT,213.51,297.26,60.006,1414559704,"274151322000085","019011112586793",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,290487.7,290487.7,2861,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414559747,229203.00
10/29/2014 01:15,2,0.000,ALERT,213.74,296.06,60.012,1414559704,"274151322000087","019011112586793",0.00,8.50,0,293.06,298.17,0.0,0.0,0.000,275809.3,275809.3,2864,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414559749,229204.00
10/29/2014 01:15,2,0.000,ALERT,213.06,296.96,60.012,1414559704,"274151322000088","019011112586793",0.00,7.00,0,293.36,298.77,0.0,0.0,0.000,282179.9,282179.9,2866,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414559751,229205.00
10/29/2014 01:15,2,0.000,ALERT,213.51,298.17,59.975,1414559704,"274151322000095","019011112586793",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,301396.9,301396.9,2860,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414559753,229206.00
10/29/2014 01:15,2,0.000,ALERT,214.19,296.36,59.990,1414559704,"274151322000068","019011112586793",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,220060.6,220060.6,2924,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414559755,229207.00
10/29/2014 01:15,2,0.000,ALERT,213.29,297.57,60.001,1414559704,"274151322000054","019011112586793",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,287742.3,287742.3,2867,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414559758,229208.00
10/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414559704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414560576,229209.00
10/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414559704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414560576,229210.00
10/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414559704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414560576,229211.00
10/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414559704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414560576,229212.00
10/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414559704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414560576,229213.00
10/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414559704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414560576,229214.00
10/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414559704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414560576,229215.00
10/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414559704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414560576,229216.00
10/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414559704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414560576,229217.00
10/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414559704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414560576,229218.00
10/29/2014 01:30,2,0.000,ALERT,213.51,297.26,60.006,1414560605,"274151322000083","019011112586793",0.00,6.30,0,295.16,300.57,0.0,0.0,0.000,289637.7,289637.7,2872,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414560640,229219.00
10/29/2014 01:30,2,0.000,ALERT,213.96,296.96,59.990,1414560605,"274151322000076","019011112586793",0.00,6.30,0,295.16,300.87,0.0,0.0,0.000,304054.6,304054.6,2863,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414560642,229220.00
10/29/2014 01:30,2,0.000,ALERT,213.51,296.66,60.012,1414560605,"274151322000094","019011112586793",0.00,6.00,0,294.56,299.97,0.0,0.0,0.000,221588.3,221588.3,2935,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414560644,229221.00
10/29/2014 01:30,2,0.000,ALERT,213.29,296.66,60.001,1414560605,"274151322000052","019011112586793",0.00,6.70,0,294.86,300.57,0.0,0.0,0.000,291108.4,291108.4,2866,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414560646,229222.00
10/29/2014 01:30,2,0.000,ALERT,213.51,296.96,60.006,1414560605,"274151322000085","019011112586793",0.00,6.70,0,294.86,300.57,0.0,0.0,0.000,290487.7,290487.7,2863,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414560647,229223.00
10/29/2014 01:30,2,0.000,ALERT,213.29,296.06,60.012,1414560605,"274151322000087","019011112586793",0.00,8.00,0,293.96,299.37,0.0,0.0,0.000,275809.3,275809.3,2866,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414560649,229224.00
10/29/2014 01:30,2,0.000,ALERT,213.06,296.66,60.012,1414560605,"274151322000088","019011112586793",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,282179.9,282179.9,2868,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414560651,229225.00
10/29/2014 01:30,2,0.000,ALERT,213.29,298.17,60.006,1414560605,"274151322000095","019011112586793",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,301396.9,301396.9,2862,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414560653,229226.00
10/29/2014 01:30,2,0.000,ALERT,214.19,296.36,60.006,1414560605,"274151322000068","019011112586793",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,220060.6,220060.6,2926,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414560655,229227.00
10/29/2014 01:30,2,0.000,ALERT,213.06,296.96,60.006,1414560605,"274151322000054","019011112586793",0.00,7.00,0,294.86,300.27,0.0,0.0,0.000,287742.3,287742.3,2869,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414560657,229228.00
10/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414560605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414561475,229229.00
10/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414560605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414561475,229230.00
10/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414560605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414561475,229231.00
10/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414560605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414561475,229232.00
10/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414560605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414561475,229233.00
10/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414560605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414561475,229234.00
10/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414560605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414561475,229235.00
10/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414560605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414561475,229236.00
10/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414560605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414561475,229237.00
10/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414560605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414561475,229238.00
10/29/2014 01:45,2,0.000,ALERT,213.51,296.96,60.017,1414561504,"274151322000083","019011112586793",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,289637.7,289637.7,2874,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414561539,229239.00
10/29/2014 01:45,2,0.000,ALERT,214.19,296.06,60.017,1414561504,"274151322000076","019011112586793",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,304054.6,304054.6,2865,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414561541,229240.00
10/29/2014 01:45,2,0.000,ALERT,213.51,295.76,60.017,1414561504,"274151322000094","019011112586793",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,221588.3,221588.3,2937,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414561543,229241.00
10/29/2014 01:45,2,0.000,ALERT,213.29,296.96,60.022,1414561504,"274151322000052","019011112586793",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,291108.4,291108.4,2868,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414561545,229242.00
10/29/2014 01:45,2,0.000,ALERT,213.74,296.06,60.022,1414561504,"274151322000085","019011112586793",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,290487.7,290487.7,2865,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414561546,229243.00
10/29/2014 01:45,2,0.000,ALERT,213.51,295.76,60.017,1414561504,"274151322000087","019011112586793",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,275809.3,275809.3,2868,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414561548,229244.00
10/29/2014 01:45,2,0.000,ALERT,213.06,296.66,60.012,1414561504,"274151322000088","019011112586793",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,282179.9,282179.9,2870,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414561550,229245.00
10/29/2014 01:45,2,0.000,ALERT,213.29,297.57,60.043,1414561504,"274151322000095","019011112586793",0.00,5.50,0,296.06,299.37,0.0,0.0,0.000,301396.9,301396.9,2864,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414561552,229246.00
10/29/2014 01:45,2,0.000,ALERT,214.19,295.76,60.017,1414561504,"274151322000068","019011112586793",0.00,7.00,0,294.26,297.57,0.0,0.0,0.000,220060.6,220060.6,2928,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414561554,229247.00
10/29/2014 01:45,2,0.000,ALERT,213.29,296.96,60.017,1414561504,"274151322000054","019011112586793",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,287742.3,287742.3,2871,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414561556,229248.00
10/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414561504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414562374,229249.00
10/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414561504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414562374,229250.00
10/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414561504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414562374,229251.00
10/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414561504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414562374,229252.00
10/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414561504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414562374,229253.00
10/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414561504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414562374,229254.00
10/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414561504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414562374,229255.00
