ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414561504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414562374,229256.00
10/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414561504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414562374,229257.00
10/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414561504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414562374,229258.00
10/29/2014 02:00,2,0.000,ALERT,212.38,295.16,59.985,1414562404,"274151322000083","019011112586793",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,289637.7,289637.7,2876,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414562439,229259.00
10/29/2014 02:00,2,0.000,ALERT,213.06,294.86,60.017,1414562404,"274151322000076","019011112586793",0.00,6.30,0,293.66,298.77,0.0,0.0,0.000,304054.6,304054.6,2867,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414562441,229260.00
10/29/2014 02:00,2,0.000,ALERT,212.38,293.96,59.969,1414562404,"274151322000094","019011112586793",0.00,5.50,0,293.36,297.87,0.0,0.0,0.000,221588.3,221588.3,2939,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414562443,229261.00
10/29/2014 02:00,2,0.000,ALERT,212.38,294.56,59.990,1414562404,"274151322000052","019011112586793",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,291108.4,291108.4,2870,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414562445,229262.00
10/29/2014 02:00,2,0.000,ALERT,212.38,294.86,60.033,1414562404,"274151322000085","019011112586793",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,290487.7,290487.7,2867,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414562447,229263.00
10/29/2014 02:00,2,0.000,ALERT,212.38,294.26,59.990,1414562404,"274151322000087","019011112586793",0.00,7.70,0,292.76,297.57,0.0,0.0,0.000,275809.3,275809.3,2870,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414562449,229264.00
10/29/2014 02:00,2,0.000,ALERT,212.16,294.26,59.985,1414562404,"274151322000088","019011112586793",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,282179.9,282179.9,2872,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414562451,229265.00
10/29/2014 02:00,2,0.000,ALERT,212.38,295.76,60.001,1414562404,"274151322000095","019011112586793",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,301396.9,301396.9,2866,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414562452,229266.00
10/29/2014 02:00,2,0.000,ALERT,213.06,293.96,59.990,1414562404,"274151322000068","019011112586793",0.00,6.70,0,293.06,297.57,0.0,0.0,0.000,220060.6,220060.6,2930,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414562454,229267.00
10/29/2014 02:00,2,0.000,ALERT,212.38,294.86,60.012,1414562404,"274151322000054","019011112586793",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,287742.3,287742.3,2873,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414562456,229268.00
10/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414562404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414563275,229269.00
10/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414562404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414563275,229270.00
10/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414562404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414563275,229271.00
10/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414562404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414563275,229272.00
10/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414562404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414563275,229273.00
10/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414562404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414563275,229274.00
10/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414562404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414563275,229275.00
10/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414562404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414563275,229276.00
10/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414562404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414563275,229277.00
10/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414562404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414563275,229278.00
10/29/2014 02:15,2,0.000,ALERT,213.51,296.36,60.006,1414563304,"274151322000083","019011112586793",0.00,6.00,0,292.76,298.17,0.0,0.0,0.000,289637.7,289637.7,2878,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414563339,229279.00
10/29/2014 02:15,2,0.000,ALERT,213.96,295.76,60.012,1414563304,"274151322000076","019011112586793",0.00,6.00,0,292.46,298.17,0.0,0.0,0.000,304054.6,304054.6,2869,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414563341,229280.00
10/29/2014 02:15,2,0.000,ALERT,213.51,295.46,60.012,1414563304,"274151322000094","019011112586793",0.00,5.50,0,292.16,297.26,0.0,0.0,0.000,221588.3,221588.3,2941,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414563343,229281.00
10/29/2014 02:15,2,0.000,ALERT,213.29,296.66,60.006,1414563304,"274151322000052","019011112586793",0.00,6.30,0,292.16,298.17,0.0,0.0,0.000,291108.4,291108.4,2872,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414563345,229282.00
10/29/2014 02:15,2,0.000,ALERT,213.51,295.76,60.006,1414563304,"274151322000085","019011112586793",0.00,6.00,0,292.46,297.87,0.0,0.0,0.000,290487.7,290487.7,2869,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414563346,229283.00
10/29/2014 02:15,2,0.000,ALERT,213.51,295.16,60.006,1414563304,"274151322000087","019011112586793",0.00,7.70,0,291.55,296.96,0.0,0.0,0.000,275809.3,275809.3,2872,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414563348,229284.00
10/29/2014 02:15,2,0.000,ALERT,213.06,296.06,60.006,1414563304,"274151322000088","019011112586793",0.00,6.70,0,292.16,297.57,0.0,0.0,0.000,282179.9,282179.9,2874,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414563350,229285.00
10/29/2014 02:15,2,0.000,ALERT,213.29,297.26,60.006,1414563304,"274151322000095","019011112586793",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,301396.9,301396.9,2868,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414563352,229286.00
10/29/2014 02:15,2,0.000,ALERT,213.96,295.46,60.012,1414563304,"274151322000068","019011112586793",0.00,6.70,0,291.85,296.96,0.0,0.0,0.000,220060.6,220060.6,2932,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414563354,229287.00
10/29/2014 02:15,2,0.000,ALERT,213.29,296.06,60.033,1414563304,"274151322000054","019011112586793",0.00,6.70,0,292.16,298.17,0.0,0.0,0.000,287742.3,287742.3,2875,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414563356,229288.00
10/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414563304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414564174,229289.00
10/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414563304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414564174,229290.00
10/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414563304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414564174,229291.00
10/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414563304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414564174,229292.00
10/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414563304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414564174,229293.00
10/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414563304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414564174,229294.00
10/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414563304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414564174,229295.00
10/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414563304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414564174,229296.00
10/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414563304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414564174,229297.00
10/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414563304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414564174,229298.00
10/29/2014 02:30,2,0.000,ALERT,213.29,296.06,60.012,1414564204,"274151322000083","019011112586793",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,289637.7,289637.7,2880,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414564239,229299.00
10/29/2014 02:30,2,0.000,ALERT,213.74,296.36,60.006,1414564204,"274151322000076","019011112586793",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,304054.6,304054.6,2871,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414564240,229300.00
10/29/2014 02:30,2,0.000,ALERT,213.29,295.46,60.006,1414564204,"274151322000094","019011112586793",0.00,5.50,0,293.96,297.57,0.0,0.0,0.000,221588.3,221588.3,2943,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414564242,229301.00
10/29/2014 02:30,2,0.000,ALERT,213.06,295.46,60.006,1414564204,"274151322000052","019011112586793",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,291108.4,291108.4,2874,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414564244,229302.00
10/29/2014 02:30,2,0.000,ALERT,213.29,296.06,60.012,1414564204,"274151322000085","019011112586793",0.00,6.00,0,294.26,298.17,0.0,0.0,0.000,290487.7,290487.7,2871,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414564246,229303.00
10/29/2014 02:30,2,0.000,ALERT,213.06,294.56,60.006,1414564204,"274151322000087","019011112586793",0.00,7.70,0,293.36,297.26,0.0,0.0,0.000,275809.3,275809.3,2874,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414564248,229304.00
10/29/2014 02:30,2,0.000,ALERT,212.61,295.46,60.006,1414564204,"274151322000088","019011112586793",0.00,6.30,0,294.26,297.57,0.0,0.0,0.000,282179.9,282179.9,2876,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414564250,229305.00
10/29/2014 02:30,2,0.000,ALERT,213.29,296.66,60.012,1414564204,"274151322000095","019011112586793",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,301396.9,301396.9,2870,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414564252,229306.00
10/29/2014 02:30,2,0.000,ALERT,213.74,294.86,60.006,1414564204,"274151322000068","019011112586793",0.00,6.70,0,293.96,296.96,0.0,0.0,0.000,220060.6,220060.6,2934,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414564254,229307.00
10/29/2014 02:30,2,0.000,ALERT,212.83,295.76,60.001,1414564204,"274151322000054","019011112586793",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,287742.3,287742.3,2877,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414564256,229308.00
10/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414564204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565074,229309.00
10/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414564204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565074,229310.00
10/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414564204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565074,229311.00
10/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414564204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565074,229312.00
10/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414564204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565074,229313.00
10/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414564204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565074,229314.00
10/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414564204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565074,229315.00
10/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414564204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565074,229316.00
10/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414564204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565074,229317.00
10/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414564204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565074,229318.00
10/29/2014 02:45,2,0.000,ALERT,213.29,296.36,59.990,1414565104,"274151322000083","019011112586793",0.00,6.00,0,293.36,297.87,0.0,0.0,0.000,289637.7,289637.7,2882,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414565140,229319.00
10/29/2014 02:45,2,0.000,ALERT,213.74,295.16,59.985,1414565104,"274151322000076","019011112586793",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,304054.6,304054.6,2873,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414565141,229320.00
10/29/2014 02:45,2,0.000,ALERT,213.29,294.86,59.985,1414565104,"274151322000094","019011112586793",0.00,5.00,0,292.76,297.26,0.0,0.0,0.000,221588.3,221588.3,2945,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414565143,229321.00
10/29/2014 02:45,2,0.000,ALERT,212.83,296.06,59.996,1414565104,"274151322000052","019011112586793",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,291108.4,291108.4,2876,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414565145,229322.00
10/29/2014 02:45,2,0.000,ALERT,213.29,295.46,59.980,1414565104,"274151322000085","019011112586793",0.00,6.00,0,293.36,297.87,0.0,0.0,0.000,290487.7,290487.7,2873,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414565147,229323.00
10/29/2014 02:45,2,0.000,ALERT,213.06,294.56,59.990,1414565104,"274151322000087","019011112586793",0.00,7.30,0,292.16,296.96,0.0,0.0,0.000,275809.3,275809.3,2876,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414565149,229324.00
10/29/2014 02:45,2,0.000,ALERT,212.61,295.76,59.985,1414565104,"274151322000088","019011112586793",0.00,6.70,0,293.06,297.26,0.0,0.0,0.000,282179.9,282179.9,2878,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414565151,229325.00
10/29/2014 02:45,2,0.000,ALERT,213.06,296.66,59.990,1414565104,"274151322000095","019011112586793",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,301396.9,301396.9,2872,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414565153,229326.00
10/29/2014 02:45,2,0.000,ALERT,213.74,294.86,59.990,1414565104,"274151322000068","019011112586793",0.00,6.70,0,292.76,296.66,0.0,0.0,0.000,220060.6,220060.6,2936,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414565155,229327.00
10/29/2014 02:45,2,0.000,ALERT,213.06,296.06,60.017,1414565104,"274151322000054","019011112586793",0.00,6.70,0,293.06,297.87,0.0,0.0,0.000,287742.3,287742.3,2879,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414565157,229328.00
10/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414565104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565974,229329.00
10/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414565104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565974,229330.00
10/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414565104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565974,229331.00
10/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414565104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565974,229332.00
10/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414565104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565974,229333.00
10/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414565104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565974,229334.00
10/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414565104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565974,229335.00
10/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414565104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565974,229336.00
10/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414565104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565974,229337.00
10/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414565104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414565974,229338.00
10/29/2014 03:00,2,0.000,ALERT,213.51,296.36,60.033,1414566004,"274151322000083","019011112586793",0.00,6.00,0,294.26,298.17,0.0,0.0,0.000,289637.7,289637.7,2884,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566039,229339.00
10/29/2014 03:00,2,0.000,ALERT,214.19,296.06,60.033,1414566004,"274151322000076","019011112586793",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,304054.6,304054.6,2875,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414566041,229340.00
10/29/2014 03:00,2,0.000,ALERT,213.51,295.76,60.038,1414566004,"274151322000094","019011112586793",0.00,5.00,0,293.66,297.26,0.0,0.0,0.000,221588.3,221588.3,2947,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566042,229341.00
10/29/2014 03:00,2,0.000,ALERT,213.29,296.96,60.028,1414566004,"274151322000052","019011112586793",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,291108.4,291108.4,2878,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566044,229342.00
10/29/2014 03:00,2,0.000,ALERT,213.74,296.06,60.033,1414566004,"274151322000085","019011112586793",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,290487.7,290487.7,2875,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566046,229343.00
10/29/2014 03:00,2,0.000,ALERT,213.74,295.46,60.033,1414566004,"274151322000087","019011112586793",0.00,7.30,0,293.06,296.96,0.0,0.0,0.000,275809.3,275809.3,2878,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566048,229344.00
10/29/2014 03:00,2,0.000,ALERT,213.06,296.36,60.038,1414566004,"274151322000088","019011112586793",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,282179.9,282179.9,2880,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566050,229345.00
10/29/2014 03:00,2,0.000,ALERT,213.51,297.26,60.070,1414566004,"274151322000095","019011112586793",0.00,5.00,0,295.16,298.77,0.0,0.0,0.000,301396.9,301396.9,2874,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566052,229346.00
10/29/2014 03:00,2,0.000,ALERT,214.19,295.76,60.049,1414566004,"274151322000068","019011112586793",0.00,6.30,0,293.36,296.96,0.0,0.0,0.000,220060.6,220060.6,2938,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566054,229347.00
10/29/2014 03:00,2,0.000,ALERT,213.51,296.66,60.038,1414566004,"274151322000054","019011112586793",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,287742.3,287742.3,2881,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414566055,229348.00
10/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414566004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414566875,229349.00
10/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414566004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414566875,229350.00
10/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414566004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414566875,229351.00
10/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414566004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414566875,229352.00
10/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414566004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414566875,229353.00
10/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414566004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414566875,229354.00
10/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414566004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414566875,229355.00
10/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414566004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414566875,229356.00
10/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414566004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414566875,229357.00
10/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414566004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414566875,229358.00
10/29/2014 03:15,2,0.000,ALERT,213.96,296.96,60.006,1414566904,"274151322000083","019011112586793",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,289637.7,289637.7,2886,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566939,229359.00
10/29/2014 03:15,2,0.000,ALERT,214.41,296.36,60.001,1414566904,"274151322000076","019011112586793",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,304054.6,304054.6,2877,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566941,229360.00
10/29/2014 03:15,2,0.000,ALERT,213.74,296.36,60.001,1414566904,"274151322000094","019011112586793",0.00,5.50,0,293.66,297.57,0.0,0.0,0.000,221588.3,221588.3,2949,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566943,229361.00
10/29/2014 03:15,2,0.000,ALERT,213.29,296.36,59.996,1414566904,"274151322000052","019011112586793",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,291108.4,291108.4,2880,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414566944,229362.00
10/29/2014 03:15,2,0.000,ALERT,213.74,296.96,60.001,1414566904,"274151322000085","019011112586793",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,290487.7,290487.7,2877,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566946,229363.00
10/29/2014 03:15,2,0.000,ALERT,213.74,296.06,60.001,1414566904,"274151322000087","019011112586793",0.00,7.30,0,293.06,297.57,0.0,0.0,0.000,275809.3,275809.3,2880,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566948,229364.00
10/29/2014 03:15,2,0.000,ALERT,213.29,296.36,59.996,1414566904,"274151322000088","019011112586793",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,282179.9,282179.9,2882,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566950,229365.00
10/29/2014 03:15,2,0.000,ALERT,213.74,297.57,60.006,1414566904,"274151322000095","019011112586793",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,301396.9,301396.9,2876,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566952,229366.00
10/29/2014 03:15,2,0.000,ALERT,214.19,296.06,59.990,1414566904,"274151322000068","019011112586793",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,220060.6,220060.6,2940,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566954,229367.00
10/29/2014 03:15,2,0.000,ALERT,213.51,296.96,60.006,1414566904,"274151322000054","019011112586793",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,287742.3,287742.3,2883,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414566956,229368.00
10/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414566904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414567773,229369.00
10/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414566904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414567773,229370.00
10/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414566904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414567773,229371.00
10/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414566904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414567773,229372.00
10/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414566904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414567773,229373.00
10/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414566904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414567773,229374.00
10/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414566904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414567773,229375.00
10/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414566904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414567773,229376.00
10/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414566904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414567773,229377.00
10/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414566904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414567773,229378.00
10/29/2014 03:30,2,0.000,ALERT,213.74,297.26,59.980,1414567805,"274151322000083","019011112586793",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,289637.7,289637.7,2888,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414567839,229379.00
10/29/2014 03:30,2,0.000,ALERT,213.74,295.76,59.980,1414567805,"274151322000076","019011112586793",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,304054.6,304054.6,2879,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414567841,229380.00
10/29/2014 03:30,2,0.000,ALERT,213.51,295.16,59.990,1414567805,"274151322000094","019011112586793",0.00,5.50,0,293.66,297.57,0.0,0.0,0.000,221588.3,221588.3,2951,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414567843,229381.00
10/29/2014 03:30,2,0.000,ALERT,213.06,295.76,59.985,1414567805,"274151322000052","019011112586793",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,291108.4,291108.4,2882,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414567845,229382.00
10/29/2014 03:30,2,0.000,ALERT,213.51,296.06,59.990,1414567805,"274151322000085","019011112586793",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,290487.7,290487.7,2879,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414567847,229383.00
10/29/2014 03:30,2,0.000,ALERT,213.29,294.86,59.990,1414567805,"274151322000087","019011112586793",0.00,7.30,0,293.06,297.57,0.0,0.0,0.000,275809.3,275809.3,2882,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414567849,229384.00
10/29/2014 03:30,2,0.000,ALERT,213.06,295.46,59.990,1414567805,"274151322000088","019011112586793",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,282179.9,282179.9,2884,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414567851,229385.00
10/29/2014 03:30,2,0.000,ALERT,213.29,296.66,59.980,1414567805,"274151322000095","019011112586793",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,301396.9,301396.9,2878,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414567853,229386.00
10/29/2014 03:30,2,0.000,ALERT,214.19,294.86,59.985,1414567805,"274151322000068","019011112586793",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,220060.6,220060.6,2942,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414567855,229387.00
10/29/2014 03:30,2,0.000,ALERT,213.29,295.46,59.985,1414567805,"274151322000054","019011112586793",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,287742.3,287742.3,2885,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414567857,229388.00
10/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414567805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414568675,229389.00
10/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414567805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414568675,229390.00
10/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414567805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414568675,229391.00
10/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414567805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414568675,229392.00
10/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414567805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414568675,229393.00
10/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414567805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414568675,229394.00
10/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414567805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414568675,229395.00
10/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414567805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414568675,229396.00
10/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414567805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414568675,229397.00
10/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414567805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414568675,229398.00
10/29/2014 03:45,2,0.000,ALERT,213.96,296.66,60.006,1414568704,"274151322000083","019011112586793",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,289637.7,289637.7,2890,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414568739,229399.00
10/29/2014 03:45,2,0.000,ALERT,214.41,296.36,59.996,1414568704,"274151322000076","019011112586793",0.00,6.00,0,293.96,299.07,0.0,0.0,0.000,304054.6,304054.6,2881,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414568741,229400.00
10/29/2014 03:45,2,0.000,ALERT,213.74,296.06,59.969,1414568704,"274151322000094","019011112586793",0.00,5.50,0,293.66,297.87,0.0,0.0,0.000,221588.3,221588.3,2953,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414568743,229401.00
10/29/2014 03:45,2,0.000,ALERT,213.51,296.66,60.022,1414568704,"274151322000052","019011112586793",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,291108.4,291108.4,2884,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414568745,229402.00
10/29/2014 03:45,2,0.000,ALERT,213.74,296.36,60.006,1414568704,"274151322000085","019011112586793",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,290487.7,290487.7,2881,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414568747,229403.00
10/29/2014 03:45,2,0.000,ALERT,213.74,295.76,59.996,1414568704,"274151322000087","019011112586793",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,275809.3,275809.3,2884,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414568748,229404.00
10/29/2014 03:45,2,0.000,ALERT,213.29,296.36,59.969,1414568704,"274151322000088","019011112586793",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,282179.9,282179.9,2886,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414568750,229405.00
10/29/2014 03:45,2,0.000,ALERT,213.96,297.57,59.996,1414568704,"274151322000095","019011112586793",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,301396.9,301396.9,2880,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414568752,229406.00
10/29/2014 03:45,2,0.000,ALERT,214.41,296.06,59.996,1414568704,"274151322000068","019011112586793",0.00,6.70,0,293.66,297.57,0.0,0.0,0.000,220060.6,220060.6,2944,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414568754,229407.00
10/29/2014 03:45,2,0.000,ALERT,213.74,296.96,59.990,1414568704,"274151322000054","019011112586793",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,287742.3,287742.3,2887,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414568756,229408.00
10/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414568704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414569573,229409.00
10/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414568704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414569573,229410.00
10/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414568704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414569573,229411.00
10/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414568704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414569573,229412.00
