ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414568704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414569573,229413.00
10/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414568704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414569573,229414.00
10/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414568704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414569573,229415.00
10/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414568704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414569573,229416.00
10/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414568704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414569573,229417.00
10/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414568704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414569573,229418.00
10/29/2014 04:00,2,0.000,ALERT,213.96,297.57,60.038,1414569604,"274151322000083","019011112586793",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,289637.7,289637.7,2892,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414569638,229419.00
10/29/2014 04:00,2,0.000,ALERT,214.41,296.36,60.043,1414569604,"274151322000076","019011112586793",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,304054.6,304054.6,2883,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414569640,229420.00
10/29/2014 04:00,2,0.000,ALERT,213.74,296.06,60.043,1414569604,"274151322000094","019011112586793",0.00,5.50,0,294.26,297.87,0.0,0.0,0.000,221588.3,221588.3,2955,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414569642,229421.00
10/29/2014 04:00,2,0.000,ALERT,213.51,297.26,60.028,1414569604,"274151322000052","019011112586793",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,291108.4,291108.4,2886,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414569644,229422.00
10/29/2014 04:00,2,0.000,ALERT,213.74,296.36,60.038,1414569604,"274151322000085","019011112586793",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,290487.7,290487.7,2883,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414569646,229423.00
10/29/2014 04:00,2,0.000,ALERT,213.74,296.36,60.059,1414569604,"274151322000087","019011112586793",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,275809.3,275809.3,2886,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414569647,229424.00
10/29/2014 04:00,2,0.000,ALERT,213.29,296.96,60.038,1414569604,"274151322000088","019011112586793",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,282179.9,282179.9,2888,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414569650,229425.00
10/29/2014 04:00,2,0.000,ALERT,213.74,297.87,60.043,1414569604,"274151322000095","019011112586793",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,301396.9,301396.9,2882,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414569652,229426.00
10/29/2014 04:00,2,0.000,ALERT,214.41,296.36,60.038,1414569604,"274151322000068","019011112586793",0.00,6.70,0,294.26,297.57,0.0,0.0,0.000,220060.6,220060.6,2946,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414569654,229427.00
10/29/2014 04:00,2,0.000,ALERT,213.51,297.26,60.038,1414569604,"274151322000054","019011112586793",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,287742.3,287742.3,2889,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414569656,229428.00
10/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414569604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414570473,229429.00
10/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414569604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414570473,229430.00
10/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414569604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414570473,229431.00
10/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414569604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414570473,229432.00
10/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414569604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414570473,229433.00
10/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414569604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414570473,229434.00
10/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414569604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414570473,229435.00
10/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414569604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414570473,229436.00
10/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414569604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414570473,229437.00
10/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414569604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414570473,229438.00
10/29/2014 04:15,2,0.000,ALERT,213.74,297.26,59.980,1414570503,"274151322000083","019011112586793",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,289637.7,289637.7,2894,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414570539,229439.00
10/29/2014 04:15,2,0.000,ALERT,214.19,296.66,59.996,1414570503,"274151322000076","019011112586793",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,304054.6,304054.6,2885,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414570541,229440.00
10/29/2014 04:15,2,0.000,ALERT,213.74,295.76,60.006,1414570503,"274151322000094","019011112586793",0.00,5.50,0,293.36,297.57,0.0,0.0,0.000,221588.3,221588.3,2957,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414570543,229441.00
10/29/2014 04:15,2,0.000,ALERT,213.51,296.96,60.012,1414570503,"274151322000052","019011112586793",0.00,6.30,0,293.36,298.47,0.0,0.0,0.000,291108.4,291108.4,2888,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414570544,229442.00
10/29/2014 04:15,2,0.000,ALERT,213.96,296.36,60.012,1414570503,"274151322000085","019011112586793",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,290487.7,290487.7,2885,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414570546,229443.00
10/29/2014 04:15,2,0.000,ALERT,213.74,296.06,60.012,1414570503,"274151322000087","019011112586793",0.00,7.30,0,292.76,297.26,0.0,0.0,0.000,275809.3,275809.3,2888,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414570548,229444.00
10/29/2014 04:15,2,0.000,ALERT,213.29,296.66,60.017,1414570503,"274151322000088","019011112586793",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,282179.9,282179.9,2890,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414570550,229445.00
10/29/2014 04:15,2,0.000,ALERT,213.74,297.26,60.028,1414570503,"274151322000095","019011112586793",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,301396.9,301396.9,2884,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414570552,229446.00
10/29/2014 04:15,2,0.000,ALERT,214.19,295.46,59.990,1414570503,"274151322000068","019011112586793",0.00,6.70,0,293.06,297.26,0.0,0.0,0.000,220060.6,220060.6,2948,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414570554,229447.00
10/29/2014 04:15,2,0.000,ALERT,213.51,296.96,60.017,1414570503,"274151322000054","019011112586793",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,287742.3,287742.3,2891,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414570556,229448.00
10/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414570503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414571374,229449.00
10/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414570503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414571374,229450.00
10/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414570503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414571374,229451.00
10/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414570503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414571374,229452.00
10/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414570503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414571374,229453.00
10/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414570503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414571374,229454.00
10/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414570503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414571374,229455.00
10/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414570503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414571374,229456.00
10/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414570503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414571374,229457.00
10/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414570503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414571374,229458.00
10/29/2014 04:30,2,0.000,ALERT,213.29,294.56,59.985,1414571404,"274151322000083","019011112586793",0.00,6.00,0,293.66,301.17,0.0,0.0,0.000,289637.7,289637.7,2896,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414571439,229459.00
10/29/2014 04:30,2,0.000,ALERT,213.74,294.86,60.012,1414571404,"274151322000076","019011112586793",0.00,6.00,0,293.66,300.57,0.0,0.0,0.000,304054.6,304054.6,2887,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414571441,229460.00
10/29/2014 04:30,2,0.000,ALERT,213.29,294.26,60.043,1414571404,"274151322000094","019011112586793",0.00,5.50,0,293.06,299.67,0.0,0.0,0.000,221588.3,221588.3,2959,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414571443,229461.00
10/29/2014 04:30,2,0.000,ALERT,213.06,293.96,60.012,1414571404,"274151322000052","019011112586793",0.00,6.30,0,293.36,300.87,0.0,0.0,0.000,291108.4,291108.4,2890,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414571445,229462.00
10/29/2014 04:30,2,0.000,ALERT,213.29,294.86,60.017,1414571404,"274151322000085","019011112586793",0.00,6.30,0,293.66,300.27,0.0,0.0,0.000,290487.7,290487.7,2887,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414571447,229463.00
10/29/2014 04:30,2,0.000,ALERT,213.06,293.36,60.006,1414571404,"274151322000087","019011112586793",0.00,7.30,0,292.76,299.97,0.0,0.0,0.000,275809.3,275809.3,2890,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414571449,229464.00
10/29/2014 04:30,2,0.000,ALERT,212.83,293.96,60.006,1414571404,"274151322000088","019011112586793",0.00,6.30,0,293.36,300.27,0.0,0.0,0.000,282179.9,282179.9,2892,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414571451,229465.00
10/29/2014 04:30,2,0.000,ALERT,213.06,295.46,60.012,1414571404,"274151322000095","019011112586793",0.00,5.50,0,294.56,301.47,0.0,0.0,0.000,301396.9,301396.9,2886,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414571453,229466.00
10/29/2014 04:30,2,0.000,ALERT,213.96,293.66,60.012,1414571404,"274151322000068","019011112586793",0.00,6.70,0,293.06,299.67,0.0,0.0,0.000,220060.6,220060.6,2950,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414571455,229467.00
10/29/2014 04:30,2,0.000,ALERT,213.06,294.26,60.022,1414571404,"274151322000054","019011112586793",0.00,6.70,0,293.36,300.87,0.0,0.0,0.000,287742.3,287742.3,2893,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414571457,229468.00
10/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414571404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414572274,229469.00
10/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414571404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414572274,229470.00
10/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414571404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414572274,229471.00
10/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414571404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414572274,229472.00
10/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414571404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414572274,229473.00
10/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414571404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414572274,229474.00
10/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414571404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414572275,229475.00
10/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414571404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414572275,229476.00
10/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414571404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414572275,229477.00
10/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414571404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414572275,229478.00
10/29/2014 04:45,2,0.000,ALERT,213.06,294.86,60.038,1414572304,"274151322000083","019011112586793",0.00,6.00,0,293.06,297.57,0.0,0.0,0.000,289637.7,289637.7,2898,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414572339,229479.00
10/29/2014 04:45,2,0.000,ALERT,213.74,294.26,60.033,1414572304,"274151322000076","019011112586793",0.00,6.00,0,292.76,297.57,0.0,0.0,0.000,304054.6,304054.6,2889,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414572341,229480.00
10/29/2014 04:45,2,0.000,ALERT,213.06,293.96,60.038,1414572304,"274151322000094","019011112586793",0.00,5.50,0,292.16,296.36,0.0,0.0,0.000,221588.3,221588.3,2961,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414572343,229481.00
10/29/2014 04:45,2,0.000,ALERT,212.83,294.86,60.038,1414572304,"274151322000052","019011112586793",0.00,6.30,0,292.46,297.26,0.0,0.0,0.000,291108.4,291108.4,2892,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414572344,229482.00
10/29/2014 04:45,2,0.000,ALERT,213.29,294.26,60.038,1414572304,"274151322000085","019011112586793",0.00,6.30,0,292.76,297.26,0.0,0.0,0.000,290487.7,290487.7,2889,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414572346,229483.00
10/29/2014 04:45,2,0.000,ALERT,213.06,293.96,60.033,1414572304,"274151322000087","019011112586793",0.00,7.30,0,291.85,296.36,0.0,0.0,0.000,275809.3,275809.3,2892,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414572348,229484.00
10/29/2014 04:45,2,0.000,ALERT,212.61,294.56,60.038,1414572304,"274151322000088","019011112586793",0.00,6.70,0,292.46,296.96,0.0,0.0,0.000,282179.9,282179.9,2894,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414572350,229485.00
10/29/2014 04:45,2,0.000,ALERT,213.29,295.76,60.038,1414572304,"274151322000095","019011112586793",0.00,5.50,0,293.96,297.87,0.0,0.0,0.000,301396.9,301396.9,2888,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414572352,229486.00
10/29/2014 04:45,2,0.000,ALERT,213.74,293.96,60.038,1414572304,"274151322000068","019011112586793",0.00,7.00,0,292.16,296.06,0.0,0.0,0.000,220060.6,220060.6,2952,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414572354,229487.00
10/29/2014 04:45,2,0.000,ALERT,213.06,294.86,60.038,1414572304,"274151322000054","019011112586793",0.00,6.70,0,292.76,297.26,0.0,0.0,0.000,287742.3,287742.3,2895,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414572356,229488.00
10/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414572304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414573174,229489.00
10/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414572304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414573174,229490.00
10/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414572304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414573174,229491.00
10/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414572304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414573174,229492.00
10/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414572304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414573174,229493.00
10/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414572304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414573174,229494.00
10/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414572304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414573174,229495.00
10/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414572304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414573174,229496.00
10/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414572304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414573174,229497.00
10/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414572304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414573174,229498.00
10/29/2014 05:00,2,0.000,ALERT,213.74,296.96,60.017,1414573204,"274151322000083","019011112586793",0.00,6.00,0,292.76,298.77,0.0,0.0,0.000,289637.7,289637.7,2900,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414573239,229499.00
10/29/2014 05:00,2,0.000,ALERT,214.19,297.26,60.028,1414573204,"274151322000076","019011112586793",0.00,6.00,0,292.76,299.07,0.0,0.0,0.000,304054.6,304054.6,2891,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414573241,229500.00
10/29/2014 05:00,2,0.000,ALERT,213.74,296.36,60.022,1414573204,"274151322000094","019011112586793",0.00,5.50,0,292.16,297.87,0.0,0.0,0.000,221588.3,221588.3,2963,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414573243,229501.00
10/29/2014 05:00,2,0.000,ALERT,213.51,296.06,60.022,1414573204,"274151322000052","019011112586793",0.00,6.30,0,292.16,298.77,0.0,0.0,0.000,291108.4,291108.4,2894,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414573245,229502.00
10/29/2014 05:00,2,0.000,ALERT,213.96,296.66,60.017,1414573204,"274151322000085","019011112586793",0.00,6.30,0,292.46,298.77,0.0,0.0,0.000,290487.7,290487.7,2891,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414573247,229503.00
10/29/2014 05:00,2,0.000,ALERT,213.74,295.46,60.028,1414573204,"274151322000087","019011112586793",0.00,7.30,0,291.55,297.87,0.0,0.0,0.000,275809.3,275809.3,2894,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414573249,229504.00
10/29/2014 05:00,2,0.000,ALERT,213.29,296.06,60.001,1414573204,"274151322000088","019011112586793",0.00,6.70,0,292.16,298.17,0.0,0.0,0.000,282179.9,282179.9,2896,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414573251,229505.00
10/29/2014 05:00,2,0.000,ALERT,213.74,297.87,60.022,1414573204,"274151322000095","019011112586793",0.00,5.50,0,293.66,299.37,0.0,0.0,0.000,301396.9,301396.9,2890,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414573253,229506.00
10/29/2014 05:00,2,0.000,ALERT,214.19,296.06,59.985,1414573204,"274151322000068","019011112586793",0.00,6.70,0,291.85,297.57,0.0,0.0,0.000,220060.6,220060.6,2954,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414573254,229507.00
10/29/2014 05:00,2,0.000,ALERT,213.51,296.66,60.059,1414573204,"274151322000054","019011112586793",0.00,6.70,0,292.46,298.77,0.0,0.0,0.000,287742.3,287742.3,2897,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414573256,229508.00
10/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414573204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574074,229509.00
10/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414573204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574074,229510.00
10/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414573204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574074,229511.00
10/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414573204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574074,229512.00
10/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414573204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574074,229513.00
10/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414573204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574074,229514.00
10/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414573204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574074,229515.00
10/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414573204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574074,229516.00
10/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414573204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574074,229517.00
10/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414573204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574074,229518.00
10/29/2014 05:15,2,0.000,ALERT,212.38,295.16,59.985,1414574104,"274151322000083","019011112586793",0.00,6.00,0,293.66,298.77,0.0,0.0,0.000,289637.7,289637.7,2902,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414574139,229519.00
10/29/2014 05:15,2,0.000,ALERT,213.06,295.46,59.985,1414574104,"274151322000076","019011112586793",0.00,6.00,0,293.66,299.07,0.0,0.0,0.000,304054.6,304054.6,2893,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414574141,229520.00
10/29/2014 05:15,2,0.000,ALERT,212.38,294.26,59.985,1414574104,"274151322000094","019011112586793",0.00,5.50,0,293.06,298.17,0.0,0.0,0.000,221588.3,221588.3,2965,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414574143,229521.00
10/29/2014 05:15,2,0.000,ALERT,212.16,294.86,59.969,1414574104,"274151322000052","019011112586793",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,291108.4,291108.4,2896,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414574145,229522.00
10/29/2014 05:15,2,0.000,ALERT,212.38,294.86,59.996,1414574104,"274151322000085","019011112586793",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,290487.7,290487.7,2893,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414574147,229523.00
10/29/2014 05:15,2,0.000,ALERT,212.61,293.96,60.012,1414574104,"274151322000087","019011112586793",0.00,7.30,0,292.46,297.57,0.0,0.0,0.000,275809.3,275809.3,2896,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414574149,229524.00
10/29/2014 05:15,2,0.000,ALERT,211.93,294.56,59.996,1414574104,"274151322000088","019011112586793",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,282179.9,282179.9,2898,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414574151,229525.00
10/29/2014 05:15,2,0.000,ALERT,212.38,295.16,60.043,1414574104,"274151322000095","019011112586793",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,301396.9,301396.9,2892,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414574152,229526.00
10/29/2014 05:15,2,0.000,ALERT,213.06,294.26,60.001,1414574104,"274151322000068","019011112586793",0.00,6.70,0,292.76,297.57,0.0,0.0,0.000,220060.6,220060.6,2956,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414574154,229527.00
10/29/2014 05:15,2,0.000,ALERT,212.38,294.86,60.006,1414574104,"274151322000054","019011112586793",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,287742.3,287742.3,2899,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414574156,229528.00
10/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414574104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574975,229529.00
10/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414574104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574975,229530.00
10/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414574104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574975,229531.00
10/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414574104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574975,229532.00
10/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414574104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574975,229533.00
10/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414574104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574975,229534.00
10/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414574104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574975,229535.00
10/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414574104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574975,229536.00
10/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414574104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574975,229537.00
10/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414574104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414574975,229538.00
10/29/2014 05:30,2,0.000,ALERT,212.16,295.76,59.985,1414575004,"274151322000083","019011112586793",0.00,6.00,0,293.06,297.57,0.0,0.0,0.000,289637.7,289637.7,2904,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575039,229539.00
10/29/2014 05:30,2,0.000,ALERT,212.83,294.86,59.985,1414575004,"274151322000076","019011112586793",0.00,6.00,0,292.76,297.87,0.0,0.0,0.000,304054.6,304054.6,2895,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575041,229540.00
10/29/2014 05:30,2,0.000,ALERT,212.16,294.56,59.980,1414575004,"274151322000094","019011112586793",0.00,5.00,0,292.46,296.66,0.0,0.0,0.000,221588.3,221588.3,2967,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414575043,229541.00
10/29/2014 05:30,2,0.000,ALERT,211.70,295.76,59.980,1414575004,"274151322000052","019011112586793",0.00,6.00,0,292.46,297.57,0.0,0.0,0.000,291108.4,291108.4,2898,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575045,229542.00
10/29/2014 05:30,2,0.000,ALERT,212.38,294.86,60.006,1414575004,"274151322000085","019011112586793",0.00,6.30,0,292.76,297.57,0.0,0.0,0.000,290487.7,290487.7,2895,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575047,229543.00
10/29/2014 05:30,2,0.000,ALERT,212.16,294.56,59.980,1414575004,"274151322000087","019011112586793",0.00,7.30,0,291.85,296.66,0.0,0.0,0.000,275809.3,275809.3,2898,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575048,229544.00
10/29/2014 05:30,2,0.000,ALERT,211.93,295.16,59.980,1414575004,"274151322000088","019011112586793",0.00,6.30,0,292.46,296.96,0.0,0.0,0.000,282179.9,282179.9,2900,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575050,229545.00
10/29/2014 05:30,2,0.000,ALERT,212.16,296.36,59.980,1414575004,"274151322000095","019011112586793",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,301396.9,301396.9,2894,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575052,229546.00
10/29/2014 05:30,2,0.000,ALERT,212.83,294.56,59.975,1414575004,"274151322000068","019011112586793",0.00,6.70,0,292.16,296.36,0.0,0.0,0.000,220060.6,220060.6,2958,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575054,229547.00
10/29/2014 05:30,2,0.000,ALERT,211.93,295.46,59.964,1414575004,"274151322000054","019011112586793",0.00,6.70,0,292.76,297.57,0.0,0.0,0.000,287742.3,287742.3,2901,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575056,229548.00
10/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414575004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414575873,229549.00
10/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414575004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414575873,229550.00
10/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414575004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414575873,229551.00
10/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414575004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414575873,229552.00
10/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414575004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414575873,229553.00
10/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414575004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414575873,229554.00
10/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414575004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414575873,229555.00
10/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414575004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414575873,229556.00
10/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414575004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414575873,229557.00
10/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414575004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414575873,229558.00
10/29/2014 05:45,2,0.000,ALERT,211.48,293.96,60.017,1414575904,"274151322000083","019011112586793",0.00,6.00,0,292.76,297.26,0.0,0.0,0.000,289637.7,289637.7,2906,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575939,229559.00
10/29/2014 05:45,2,0.000,ALERT,211.93,294.26,60.022,1414575904,"274151322000076","019011112586793",0.00,6.00,0,292.76,297.57,0.0,0.0,0.000,304054.6,304054.6,2897,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575941,229560.00
10/29/2014 05:45,2,0.000,ALERT,211.48,293.36,59.996,1414575904,"274151322000094","019011112586793",0.00,5.50,0,292.16,296.36,0.0,0.0,0.000,221588.3,221588.3,2969,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575943,229561.00
10/29/2014 05:45,2,0.000,ALERT,211.25,293.36,60.001,1414575904,"274151322000052","019011112586793",0.00,6.00,0,292.16,297.57,0.0,0.0,0.000,291108.4,291108.4,2900,0,0,0,L,1151911521,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575944,229562.00
10/29/2014 05:45,2,0.000,ALERT,211.48,293.66,60.028,1414575904,"274151322000085","019011112586793",0.00,6.00,0,292.16,297.26,0.0,0.0,0.000,290487.7,290487.7,2897,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575946,229563.00
10/29/2014 05:45,2,0.000,ALERT,211.25,292.76,59.996,1414575904,"274151322000087","019011112586793",0.00,7.30,0,291.55,296.36,0.0,0.0,0.000,275809.3,275809.3,2900,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575948,229564.00
10/29/2014 05:45,2,0.000,ALERT,210.80,293.36,60.001,1414575904,"274151322000088","019011112586793",0.00,6.30,0,292.16,296.66,0.0,0.0,0.000,282179.9,282179.9,2902,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575950,229565.00
10/29/2014 05:45,2,0.000,ALERT,211.48,294.86,59.996,1414575904,"274151322000095","019011112586793",0.00,5.00,0,293.66,297.87,0.0,0.0,0.000,301396.9,301396.9,2896,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575952,229566.00
10/29/2014 05:45,2,0.000,ALERT,212.16,293.06,59.996,1414575904,"274151322000068","019011112586793",0.00,6.70,0,291.85,296.06,0.0,0.0,0.000,220060.6,220060.6,2960,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414575954,229567.00
10/29/2014 05:45,2,0.000,ALERT,211.03,293.66,59.980,1414575904,"274151322000054","019011112586793",0.00,6.70,0,292.46,297.26,0.0,0.0,0.000,287742.3,287742.3,2903,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414575956,229568.00
10/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414575904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414576775,229569.00
