ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414575904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414576775,229570.00
10/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414575904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414576775,229571.00
10/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414575904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414576775,229572.00
10/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414575904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414576775,229573.00
10/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414575904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414576775,229574.00
10/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414575904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414576775,229575.00
10/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414575904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414576775,229576.00
10/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414575904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414576775,229577.00
10/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414575904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414576775,229578.00
10/29/2014 06:00,2,0.000,ALERT,211.93,295.16,60.028,1414576804,"274151322000083","019011112586793",0.00,6.00,0,292.46,298.77,0.0,0.0,0.000,289637.7,289637.7,2908,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414576839,229579.00
10/29/2014 06:00,2,0.000,ALERT,212.38,294.26,60.033,1414576804,"274151322000076","019011112586793",0.00,5.50,0,292.16,298.77,0.0,0.0,0.000,304054.6,304054.6,2899,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414576841,229580.00
10/29/2014 06:00,2,0.000,ALERT,211.93,294.26,60.033,1414576804,"274151322000094","019011112586793",0.00,5.00,0,291.85,297.57,0.0,0.0,0.000,221588.3,221588.3,2971,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414576843,229581.00
10/29/2014 06:00,2,0.000,ALERT,211.70,295.16,60.059,1414576804,"274151322000052","019011112586793",0.00,6.00,0,291.85,298.77,0.0,0.0,0.000,291108.4,291108.4,2902,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414576845,229582.00
10/29/2014 06:00,2,0.000,ALERT,211.93,294.56,60.028,1414576804,"274151322000085","019011112586793",0.00,6.00,0,292.16,298.17,0.0,0.0,0.000,290487.7,290487.7,2899,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414576847,229583.00
10/29/2014 06:00,2,0.000,ALERT,211.93,293.96,60.038,1414576804,"274151322000087","019011112586793",0.00,7.30,0,291.25,297.57,0.0,0.0,0.000,275809.3,275809.3,2902,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414576849,229584.00
10/29/2014 06:00,2,0.000,ALERT,211.48,294.86,60.033,1414576804,"274151322000088","019011112586793",0.00,6.30,0,291.85,297.87,0.0,0.0,0.000,282179.9,282179.9,2904,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414576851,229585.00
10/29/2014 06:00,2,0.000,ALERT,211.93,295.76,60.065,1414576804,"274151322000095","019011112586793",0.00,5.00,0,293.36,299.07,0.0,0.0,0.000,301396.9,301396.9,2898,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414576852,229586.00
10/29/2014 06:00,2,0.000,ALERT,212.61,294.26,60.033,1414576804,"274151322000068","019011112586793",0.00,6.30,0,291.55,297.26,0.0,0.0,0.000,220060.6,220060.6,2962,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414576854,229587.00
10/29/2014 06:00,2,0.000,ALERT,211.70,294.86,60.028,1414576804,"274151322000054","019011112586793",0.00,6.70,0,291.85,298.47,0.0,0.0,0.000,287742.3,287742.3,2905,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414576856,229588.00
10/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414576804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414577675,229589.00
10/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414576804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414577675,229590.00
10/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414576804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414577675,229591.00
10/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414576804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414577675,229592.00
10/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414576804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414577675,229593.00
10/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414576804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414577675,229594.00
10/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414576804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414577675,229595.00
10/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414576804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414577675,229596.00
10/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414576804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414577675,229597.00
10/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414576804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414577675,229598.00
10/29/2014 06:15,2,0.000,ALERT,210.12,291.55,59.985,1414577704,"274151322000083","019011112586793",0.00,6.00,0,279.23,299.37,0.0,0.0,0.000,289637.7,289637.7,2910,0,0,0,L,1151911521,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414577739,229599.00
10/29/2014 06:15,2,0.000,ALERT,210.80,290.95,59.985,1414577704,"274151322000076","019011112586793",0.00,6.00,0,278.63,299.67,0.0,0.0,0.000,304054.6,304054.6,2901,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414577741,229600.00
10/29/2014 06:15,2,0.000,ALERT,210.12,290.65,59.985,1414577704,"274151322000094","019011112586793",0.00,5.00,0,278.33,298.47,0.0,0.0,0.000,221588.3,221588.3,2973,0,0,0,L,1151911521,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414577743,229601.00
10/29/2014 06:15,2,0.000,ALERT,209.90,291.55,59.948,1414577704,"274151322000052","019011112586793",0.00,6.00,0,278.93,299.37,0.0,0.0,0.000,291108.4,291108.4,2904,0,0,0,L,1151911521,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414577744,229602.00
10/29/2014 06:15,2,0.000,ALERT,210.12,290.95,59.980,1414577704,"274151322000085","019011112586793",0.00,6.00,0,278.63,299.37,0.0,0.0,0.000,290487.7,290487.7,2901,0,0,0,L,1151911521,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414577746,229603.00
10/29/2014 06:15,2,0.000,ALERT,210.12,290.65,59.985,1414577704,"274151322000087","019011112586793",0.00,7.30,0,278.33,298.47,0.0,0.0,0.000,275809.3,275809.3,2904,0,0,0,L,1151911521,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414577748,229604.00
10/29/2014 06:15,2,0.000,ALERT,209.67,290.95,59.980,1414577704,"274151322000088","019011112586793",0.00,6.30,0,278.63,298.77,0.0,0.0,0.000,282179.9,282179.9,2906,0,0,0,L,1151911521,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414577750,229605.00
10/29/2014 06:15,2,0.000,ALERT,210.12,292.16,59.975,1414577704,"274151322000095","019011112586793",0.00,5.00,0,279.83,299.97,0.0,0.0,0.000,301396.9,301396.9,2900,0,0,0,L,1151911521,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414577752,229606.00
10/29/2014 06:15,2,0.000,ALERT,210.80,290.35,59.959,1414577704,"274151322000068","019011112586793",0.00,6.70,0,278.33,298.17,0.0,0.0,0.000,220060.6,220060.6,2964,0,0,0,L,1151911521,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414577754,229607.00
10/29/2014 06:15,2,0.000,ALERT,209.90,291.55,59.975,1414577704,"274151322000054","019011112586793",0.00,6.30,0,278.93,299.37,0.0,0.0,0.000,287742.3,287742.3,2907,0,0,0,L,1151911521,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414577756,229608.00
10/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414577704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414578574,229609.00
10/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414577704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414578574,229610.00
10/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414577704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414578574,229611.00
10/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414577704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414578574,229612.00
10/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414577704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414578574,229613.00
10/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414577704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414578574,229614.00
10/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414577704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414578574,229615.00
10/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414577704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414578574,229616.00
10/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414577704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414578574,229617.00
10/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414577704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414578574,229618.00
10/29/2014 06:30,2,0.000,ALERT,211.25,294.86,59.985,1414578604,"274151322000083","019011112586793",0.00,6.00,0,290.05,296.66,0.0,0.0,0.000,289637.7,289637.7,2912,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414578640,229619.00
10/29/2014 06:30,2,0.000,ALERT,211.93,294.56,59.980,1414578604,"274151322000076","019011112586793",0.00,6.00,0,290.05,296.96,0.0,0.0,0.000,304054.6,304054.6,2903,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414578641,229620.00
10/29/2014 06:30,2,0.000,ALERT,211.25,294.26,59.964,1414578604,"274151322000094","019011112586793",0.00,5.00,0,289.75,295.76,0.0,0.0,0.000,221588.3,221588.3,2975,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414578643,229621.00
10/29/2014 06:30,2,0.000,ALERT,211.25,293.96,59.985,1414578604,"274151322000052","019011112586793",0.00,6.00,0,289.75,296.66,0.0,0.0,0.000,291108.4,291108.4,2906,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414578645,229622.00
10/29/2014 06:30,2,0.000,ALERT,211.25,294.86,59.980,1414578604,"274151322000085","019011112586793",0.00,6.00,0,290.05,296.66,0.0,0.0,0.000,290487.7,290487.7,2903,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414578647,229623.00
10/29/2014 06:30,2,0.000,ALERT,211.25,293.66,59.980,1414578604,"274151322000087","019011112586793",0.00,7.30,0,289.15,295.76,0.0,0.0,0.000,275809.3,275809.3,2906,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414578649,229624.00
10/29/2014 06:30,2,0.000,ALERT,211.03,293.96,59.990,1414578604,"274151322000088","019011112586793",0.00,6.30,0,289.75,296.06,0.0,0.0,0.000,282179.9,282179.9,2908,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414578651,229625.00
10/29/2014 06:30,2,0.000,ALERT,211.48,295.46,59.985,1414578604,"274151322000095","019011112586793",0.00,5.00,0,290.95,297.26,0.0,0.0,0.000,301396.9,301396.9,2902,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414578653,229626.00
10/29/2014 06:30,2,0.000,ALERT,212.16,293.96,59.996,1414578604,"274151322000068","019011112586793",0.00,6.70,0,289.45,295.46,0.0,0.0,0.000,220060.6,220060.6,2966,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414578654,229627.00
10/29/2014 06:30,2,0.000,ALERT,211.03,294.56,59.985,1414578604,"274151322000054","019011112586793",0.00,6.30,0,289.75,296.66,0.0,0.0,0.000,287742.3,287742.3,2909,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414578656,229628.00
10/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414578604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414579475,229629.00
10/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414578604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414579475,229630.00
10/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414578604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414579475,229631.00
10/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414578604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414579475,229632.00
10/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414578604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414579475,229633.00
10/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414578604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414579475,229634.00
10/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414578604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414579475,229635.00
10/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414578604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414579475,229636.00
10/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414578604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414579475,229637.00
10/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414578604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414579475,229638.00
10/29/2014 06:45,2,0.000,ALERT,211.70,295.46,59.985,1414579504,"274151322000083","019011112586793",0.00,6.00,0,293.06,298.47,0.0,0.0,0.000,289637.7,289637.7,2914,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414579539,229639.00
10/29/2014 06:45,2,0.000,ALERT,212.38,295.46,59.990,1414579504,"274151322000076","019011112586793",0.00,6.00,0,292.76,297.87,0.0,0.0,0.000,304054.6,304054.6,2905,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414579541,229640.00
10/29/2014 06:45,2,0.000,ALERT,211.70,294.56,59.985,1414579504,"274151322000094","019011112586793",0.00,5.00,0,292.16,296.96,0.0,0.0,0.000,221588.3,221588.3,2977,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414579543,229641.00
10/29/2014 06:45,2,0.000,ALERT,211.48,294.86,60.001,1414579504,"274151322000052","019011112586793",0.00,6.00,0,291.55,298.17,0.0,0.0,0.000,291108.4,291108.4,2908,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414579545,229642.00
10/29/2014 06:45,2,0.000,ALERT,211.70,295.46,60.006,1414579504,"274151322000085","019011112586793",0.00,6.00,0,292.46,297.57,0.0,0.0,0.000,290487.7,290487.7,2905,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414579547,229643.00
10/29/2014 06:45,2,0.000,ALERT,211.70,293.96,59.985,1414579504,"274151322000087","019011112586793",0.00,7.30,0,291.85,297.26,0.0,0.0,0.000,275809.3,275809.3,2908,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414579549,229644.00
10/29/2014 06:45,2,0.000,ALERT,211.25,294.86,59.959,1414579504,"274151322000088","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,282179.9,282179.9,2910,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414579551,229645.00
10/29/2014 06:45,2,0.000,ALERT,211.70,296.06,59.996,1414579504,"274151322000095","019011112586793",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,301396.9,301396.9,2904,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414579553,229646.00
10/29/2014 06:45,2,0.000,ALERT,212.38,294.26,59.990,1414579504,"274151322000068","019011112586793",0.00,6.70,0,292.16,297.26,0.0,0.0,0.000,220060.6,220060.6,2968,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414579554,229647.00
10/29/2014 06:45,2,0.000,ALERT,211.48,295.16,59.964,1414579504,"274151322000054","019011112586793",0.00,6.30,0,292.46,298.17,0.0,0.0,0.000,287742.3,287742.3,2911,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414579556,229648.00
10/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414579504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414580375,229649.00
10/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414579504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414580375,229650.00
10/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414579504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414580375,229651.00
10/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414579504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414580375,229652.00
10/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414579504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414580375,229653.00
10/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414579504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414580375,229654.00
10/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414579504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414580375,229655.00
10/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414579504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414580375,229656.00
10/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414579504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414580375,229657.00
10/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414579504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414580375,229658.00
10/29/2014 07:00,2,0.000,ALERT,213.29,296.66,60.049,1414580404,"274151322000083","019011112586793",0.00,6.00,0,291.85,301.77,0.0,0.0,0.000,289637.7,289637.7,2916,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414580440,229659.00
10/29/2014 07:00,2,0.000,ALERT,213.74,297.26,60.049,1414580404,"274151322000076","019011112586793",0.00,6.00,0,291.85,300.87,0.0,0.0,0.000,304054.6,304054.6,2907,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414580441,229660.00
10/29/2014 07:00,2,0.000,ALERT,213.06,296.06,60.038,1414580404,"274151322000094","019011112586793",0.00,5.50,0,291.25,300.27,0.0,0.0,0.000,221588.3,221588.3,2979,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414580443,229661.00
10/29/2014 07:00,2,0.000,ALERT,212.83,296.36,60.043,1414580404,"274151322000052","019011112586793",0.00,6.00,0,291.25,301.47,0.0,0.0,0.000,291108.4,291108.4,2910,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414580445,229662.00
10/29/2014 07:00,2,0.000,ALERT,213.06,296.96,60.043,1414580404,"274151322000085","019011112586793",0.00,6.00,0,291.85,300.57,0.0,0.0,0.000,290487.7,290487.7,2907,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414580447,229663.00
10/29/2014 07:00,2,0.000,ALERT,213.06,295.76,60.043,1414580404,"274151322000087","019011112586793",0.00,7.00,0,290.65,300.57,0.0,0.0,0.000,275809.3,275809.3,2910,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414580449,229664.00
10/29/2014 07:00,2,0.000,ALERT,212.61,296.06,60.043,1414580404,"274151322000088","019011112586793",0.00,6.30,0,291.25,300.87,0.0,0.0,0.000,282179.9,282179.9,2912,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414580451,229665.00
10/29/2014 07:00,2,0.000,ALERT,213.06,297.57,60.043,1414580404,"274151322000095","019011112586793",0.00,5.00,0,292.76,302.07,0.0,0.0,0.000,301396.9,301396.9,2906,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414580452,229666.00
10/29/2014 07:00,2,0.000,ALERT,213.51,296.06,60.049,1414580404,"274151322000068","019011112586793",0.00,6.70,0,290.95,300.27,0.0,0.0,0.000,220060.6,220060.6,2970,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414580454,229667.00
10/29/2014 07:00,2,0.000,ALERT,212.83,296.66,60.043,1414580404,"274151322000054","019011112586793",0.00,6.30,0,291.25,301.17,0.0,0.0,0.000,287742.3,287742.3,2913,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414580456,229668.00
10/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414580404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414581274,229669.00
10/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414580404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414581274,229670.00
10/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414580404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414581274,229671.00
10/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414580404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414581274,229672.00
10/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414580404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414581274,229673.00
10/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414580404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414581274,229674.00
10/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414580404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414581275,229675.00
10/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414580404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414581275,229676.00
10/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414580404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414581275,229677.00
10/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414580404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414581275,229678.00
10/29/2014 07:15,2,0.000,ALERT,211.70,294.86,60.017,1414581304,"274151322000083","019011112586793",0.00,6.00,0,293.96,298.77,0.0,0.0,0.000,289637.7,289637.7,2918,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414581339,229679.00
10/29/2014 07:15,2,0.000,ALERT,212.38,294.86,60.028,1414581304,"274151322000076","019011112586793",0.00,6.00,0,293.66,299.07,0.0,0.0,0.000,304054.6,304054.6,2909,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414581340,229680.00
10/29/2014 07:15,2,0.000,ALERT,211.70,294.26,60.017,1414581304,"274151322000094","019011112586793",0.00,5.50,0,293.06,297.87,0.0,0.0,0.000,221588.3,221588.3,2981,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414581342,229681.00
10/29/2014 07:15,2,0.000,ALERT,211.25,294.56,60.012,1414581304,"274151322000052","019011112586793",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,291108.4,291108.4,2912,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414581344,229682.00
10/29/2014 07:15,2,0.000,ALERT,211.70,294.86,60.017,1414581304,"274151322000085","019011112586793",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,290487.7,290487.7,2909,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414581346,229683.00
10/29/2014 07:15,2,0.000,ALERT,211.48,293.66,60.012,1414581304,"274151322000087","019011112586793",0.00,7.30,0,292.76,297.57,0.0,0.0,0.000,275809.3,275809.3,2912,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414581348,229684.00
10/29/2014 07:15,2,0.000,ALERT,211.25,294.26,60.022,1414581304,"274151322000088","019011112586793",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,282179.9,282179.9,2914,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414581350,229685.00
10/29/2014 07:15,2,0.000,ALERT,211.70,295.76,60.022,1414581304,"274151322000095","019011112586793",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,301396.9,301396.9,2908,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414581351,229686.00
10/29/2014 07:15,2,0.000,ALERT,212.38,293.96,60.017,1414581304,"274151322000068","019011112586793",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,220060.6,220060.6,2972,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414581353,229687.00
10/29/2014 07:15,2,0.000,ALERT,211.25,294.56,60.017,1414581304,"274151322000054","019011112586793",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,287742.3,287742.3,2915,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414581355,229688.00
10/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414581304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414582173,229689.00
10/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414581304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414582173,229690.00
10/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414581304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414582173,229691.00
10/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414581304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414582173,229692.00
10/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414581304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414582173,229693.00
10/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414581304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414582173,229694.00
10/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414581304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414582173,229695.00
10/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414581304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414582173,229696.00
10/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414581304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414582173,229697.00
10/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414581304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414582173,229698.00
10/29/2014 07:30,2,0.000,ALERT,212.61,296.66,59.990,1414582205,"274151322000083","019011112586793",0.00,6.00,0,292.76,298.47,0.0,0.0,0.000,289637.7,289637.7,2920,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414582240,229699.00
10/29/2014 07:30,2,0.000,ALERT,213.06,295.76,59.990,1414582205,"274151322000076","019011112586793",0.00,6.00,0,292.76,298.47,0.0,0.0,0.000,304054.6,304054.6,2911,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414582241,229700.00
10/29/2014 07:30,2,0.000,ALERT,212.38,295.16,59.990,1414582205,"274151322000094","019011112586793",0.00,5.50,0,292.16,297.57,0.0,0.0,0.000,221588.3,221588.3,2983,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414582243,229701.00
10/29/2014 07:30,2,0.000,ALERT,212.16,296.36,59.990,1414582205,"274151322000052","019011112586793",0.00,6.00,0,292.16,298.47,0.0,0.0,0.000,291108.4,291108.4,2914,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414582245,229702.00
10/29/2014 07:30,2,0.000,ALERT,213.06,296.06,59.980,1414582205,"274151322000085","019011112586793",0.00,6.30,0,292.76,298.17,0.0,0.0,0.000,290487.7,290487.7,2911,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414582247,229703.00
10/29/2014 07:30,2,0.000,ALERT,212.38,295.46,59.996,1414582205,"274151322000087","019011112586793",0.00,7.30,0,291.55,297.57,0.0,0.0,0.000,275809.3,275809.3,2914,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414582249,229704.00
10/29/2014 07:30,2,0.000,ALERT,211.93,295.76,60.001,1414582205,"274151322000088","019011112586793",0.00,6.30,0,292.46,297.87,0.0,0.0,0.000,282179.9,282179.9,2916,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414582251,229705.00
10/29/2014 07:30,2,0.000,ALERT,213.29,297.57,59.996,1414582205,"274151322000095","019011112586793",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,301396.9,301396.9,2910,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414582252,229706.00
10/29/2014 07:30,2,0.000,ALERT,213.06,295.46,59.959,1414582205,"274151322000068","019011112586793",0.00,6.70,0,292.16,297.26,0.0,0.0,0.000,220060.6,220060.6,2974,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414582254,229707.00
10/29/2014 07:30,2,0.000,ALERT,212.16,296.36,60.012,1414582205,"274151322000054","019011112586793",0.00,6.70,0,292.46,298.17,0.0,0.0,0.000,287742.3,287742.3,2917,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414582256,229708.00
10/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414582205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583075,229709.00
10/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414582205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583075,229710.00
10/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414582205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583075,229711.00
10/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414582205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583075,229712.00
10/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414582205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583075,229713.00
10/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414582205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583075,229714.00
10/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414582205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583075,229715.00
10/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414582205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583075,229716.00
10/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414582205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583075,229717.00
10/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414582205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583075,229718.00
10/29/2014 07:45,2,0.000,ALERT,213.06,296.36,60.006,1414583104,"274151322000083","019011112586793",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,289637.7,289637.7,2922,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414583139,229719.00
10/29/2014 07:45,2,0.000,ALERT,213.06,296.06,59.990,1414583104,"274151322000076","019011112586793",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,304054.6,304054.6,2913,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414583141,229720.00
10/29/2014 07:45,2,0.000,ALERT,212.61,295.46,60.001,1414583104,"274151322000094","019011112586793",0.00,5.50,0,292.76,297.57,0.0,0.0,0.000,221588.3,221588.3,2985,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414583143,229721.00
10/29/2014 07:45,2,0.000,ALERT,212.38,295.16,59.996,1414583104,"274151322000052","019011112586793",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,291108.4,291108.4,2916,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414583145,229722.00
10/29/2014 07:45,2,0.000,ALERT,212.83,295.76,60.001,1414583104,"274151322000085","019011112586793",0.00,6.00,0,293.06,298.47,0.0,0.0,0.000,290487.7,290487.7,2913,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414583147,229723.00
10/29/2014 07:45,2,0.000,ALERT,212.61,294.56,59.990,1414583104,"274151322000087","019011112586793",0.00,7.30,0,292.46,297.57,0.0,0.0,0.000,275809.3,275809.3,2916,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414583149,229724.00
10/29/2014 07:45,2,0.000,ALERT,212.16,295.16,59.996,1414583104,"274151322000088","019011112586793",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,282179.9,282179.9,2918,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414583150,229725.00
10/29/2014 07:45,2,0.000,ALERT,212.61,296.66,60.006,1414583104,"274151322000095","019011112586793",0.00,5.50,0,294.26,299.07,0.0,0.0,0.000,301396.9,301396.9,2912,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414583152,229726.00
