ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 07:45,2,0.000,ALERT,213.29,294.86,60.001,1414583104,"274151322000068","019011112586793",0.00,6.70,0,292.76,297.57,0.0,0.0,0.000,220060.6,220060.6,2976,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414583154,229727.00
10/29/2014 07:45,2,0.000,ALERT,212.38,295.46,60.001,1414583104,"274151322000054","019011112586793",0.00,6.30,0,293.06,298.47,0.0,0.0,0.000,287742.3,287742.3,2919,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414583156,229728.00
10/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414583104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583974,229729.00
10/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414583104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583974,229730.00
10/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414583104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583974,229731.00
10/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414583104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583974,229732.00
10/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414583104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583974,229733.00
10/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414583104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583974,229734.00
10/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414583104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583974,229735.00
10/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414583104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583974,229736.00
10/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414583104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583974,229737.00
10/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414583104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414583974,229738.00
10/29/2014 08:00,2,0.000,ALERT,213.51,294.86,60.054,1414584005,"274151322000083","019011112586793",0.00,6.00,0,292.76,298.47,0.0,0.0,0.000,289637.7,289637.7,2924,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584040,229739.00
10/29/2014 08:00,2,0.000,ALERT,213.96,294.56,60.049,1414584005,"274151322000076","019011112586793",0.00,6.00,0,292.46,297.87,0.0,0.0,0.000,304054.6,304054.6,2915,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584041,229740.00
10/29/2014 08:00,2,0.000,ALERT,213.29,293.96,60.049,1414584005,"274151322000094","019011112586793",0.00,5.50,0,292.16,296.66,0.0,0.0,0.000,221588.3,221588.3,2987,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584043,229741.00
10/29/2014 08:00,2,0.000,ALERT,213.06,294.56,60.033,1414584005,"274151322000052","019011112586793",0.00,6.30,0,292.46,297.87,0.0,0.0,0.000,291108.4,291108.4,2918,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584045,229742.00
10/29/2014 08:00,2,0.000,ALERT,213.51,294.26,60.043,1414584005,"274151322000085","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,290487.7,290487.7,2915,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584047,229743.00
10/29/2014 08:00,2,0.000,ALERT,213.29,293.66,60.043,1414584005,"274151322000087","019011112586793",0.00,7.30,0,291.85,296.66,0.0,0.0,0.000,275809.3,275809.3,2918,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584049,229744.00
10/29/2014 08:00,2,0.000,ALERT,213.06,294.26,60.038,1414584005,"274151322000088","019011112586793",0.00,6.70,0,292.46,297.26,0.0,0.0,0.000,282179.9,282179.9,2920,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414584051,229745.00
10/29/2014 08:00,2,0.000,ALERT,213.51,295.46,60.049,1414584005,"274151322000095","019011112586793",0.00,5.50,0,293.36,298.17,0.0,0.0,0.000,301396.9,301396.9,2914,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584053,229746.00
10/29/2014 08:00,2,0.000,ALERT,213.96,293.96,60.049,1414584005,"274151322000068","019011112586793",0.00,6.70,0,292.16,296.66,0.0,0.0,0.000,220060.6,220060.6,2978,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584055,229747.00
10/29/2014 08:00,2,0.000,ALERT,213.29,294.56,60.043,1414584005,"274151322000054","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,287742.3,287742.3,2921,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584056,229748.00
10/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414584005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414584874,229749.00
10/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414584005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414584874,229750.00
10/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414584005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414584874,229751.00
10/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414584005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414584874,229752.00
10/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414584005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414584874,229753.00
10/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414584005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414584874,229754.00
10/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414584005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414584874,229755.00
10/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414584005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414584874,229756.00
10/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414584005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414584874,229757.00
10/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414584005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414584874,229758.00
10/29/2014 08:15,2,0.000,ALERT,213.29,295.76,60.028,1414584904,"274151322000083","019011112586793",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,289637.7,289637.7,2926,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584939,229759.00
10/29/2014 08:15,2,0.000,ALERT,213.96,295.16,59.980,1414584904,"274151322000076","019011112586793",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,304054.6,304054.6,2917,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584941,229760.00
10/29/2014 08:15,2,0.000,ALERT,213.29,294.86,60.012,1414584904,"274151322000094","019011112586793",0.00,5.50,0,293.06,297.57,0.0,0.0,0.000,221588.3,221588.3,2989,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584943,229761.00
10/29/2014 08:15,2,0.000,ALERT,213.06,296.06,60.012,1414584904,"274151322000052","019011112586793",0.00,6.00,0,293.06,298.77,0.0,0.0,0.000,291108.4,291108.4,2920,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584945,229762.00
10/29/2014 08:15,2,0.000,ALERT,213.51,295.46,60.012,1414584904,"274151322000085","019011112586793",0.00,6.30,0,293.36,298.17,0.0,0.0,0.000,290487.7,290487.7,2917,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584947,229763.00
10/29/2014 08:15,2,0.000,ALERT,213.51,294.56,60.017,1414584904,"274151322000087","019011112586793",0.00,7.30,0,292.46,297.57,0.0,0.0,0.000,275809.3,275809.3,2920,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414584948,229764.00
10/29/2014 08:15,2,0.000,ALERT,213.06,295.16,60.012,1414584904,"274151322000088","019011112586793",0.00,6.70,0,293.06,298.17,0.0,0.0,0.000,282179.9,282179.9,2922,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584950,229765.00
10/29/2014 08:15,2,0.000,ALERT,213.51,296.36,60.017,1414584904,"274151322000095","019011112586793",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,301396.9,301396.9,2916,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584952,229766.00
10/29/2014 08:15,2,0.000,ALERT,214.19,294.86,60.012,1414584904,"274151322000068","019011112586793",0.00,6.70,0,292.76,297.57,0.0,0.0,0.000,220060.6,220060.6,2980,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584954,229767.00
10/29/2014 08:15,2,0.000,ALERT,213.29,295.76,60.006,1414584904,"274151322000054","019011112586793",0.00,6.70,0,293.06,298.47,0.0,0.0,0.000,287742.3,287742.3,2923,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414584956,229768.00
10/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414584904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414585773,229769.00
10/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414584904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414585773,229770.00
10/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414584904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414585773,229771.00
10/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414584904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414585773,229772.00
10/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414584904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414585773,229773.00
10/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414584904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414585773,229774.00
10/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414584904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414585773,229775.00
10/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414584904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414585773,229776.00
10/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414584904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414585773,229777.00
10/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414584904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414585773,229778.00
10/29/2014 08:30,2,0.000,ALERT,212.61,293.66,60.022,1414585804,"274151322000083","019011112586793",0.00,6.00,0,292.46,297.26,0.0,0.0,0.000,289637.7,289637.7,2928,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414585839,229779.00
10/29/2014 08:30,2,0.000,ALERT,213.06,294.26,59.980,1414585804,"274151322000076","019011112586793",0.00,6.00,0,291.85,297.26,0.0,0.0,0.000,304054.6,304054.6,2919,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414585841,229780.00
10/29/2014 08:30,2,0.000,ALERT,212.61,293.06,60.017,1414585804,"274151322000094","019011112586793",0.00,5.50,0,291.55,296.06,0.0,0.0,0.000,221588.3,221588.3,2991,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414585843,229781.00
10/29/2014 08:30,2,0.000,ALERT,212.38,293.36,60.012,1414585804,"274151322000052","019011112586793",0.00,6.00,0,291.85,297.26,0.0,0.0,0.000,291108.4,291108.4,2922,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414585845,229782.00
10/29/2014 08:30,2,0.000,ALERT,212.61,293.66,60.017,1414585804,"274151322000085","019011112586793",0.00,6.00,0,291.85,296.96,0.0,0.0,0.000,290487.7,290487.7,2919,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414585846,229783.00
10/29/2014 08:30,2,0.000,ALERT,212.61,292.46,60.012,1414585804,"274151322000087","019011112586793",0.00,7.30,0,291.25,296.06,0.0,0.0,0.000,275809.3,275809.3,2922,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414585848,229784.00
10/29/2014 08:30,2,0.000,ALERT,212.16,293.36,60.054,1414585804,"274151322000088","019011112586793",0.00,6.70,0,291.85,296.66,0.0,0.0,0.000,282179.9,282179.9,2924,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414585850,229785.00
10/29/2014 08:30,2,0.000,ALERT,212.61,294.56,60.022,1414585804,"274151322000095","019011112586793",0.00,5.50,0,293.36,298.47,0.0,0.0,0.000,301396.9,301396.9,2918,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414585852,229786.00
10/29/2014 08:30,2,0.000,ALERT,213.29,292.76,60.017,1414585804,"274151322000068","019011112586793",0.00,6.70,0,291.55,296.06,0.0,0.0,0.000,220060.6,220060.6,2982,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414585854,229787.00
10/29/2014 08:30,2,0.000,ALERT,212.38,293.36,60.001,1414585804,"274151322000054","019011112586793",0.00,6.30,0,292.16,296.96,0.0,0.0,0.000,287742.3,287742.3,2925,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414585856,229788.00
10/29/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414585804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414586672,229789.00
10/29/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414585804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414586672,229790.00
10/29/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414585804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414586672,229791.00
10/29/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414585804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414586672,229792.00
10/29/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414585804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414586672,229793.00
10/29/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414585804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414586672,229794.00
10/29/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414585804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414586672,229795.00
10/29/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414585804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414586672,229796.00
10/29/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414585804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414586672,229797.00
10/29/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414585804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414586672,229798.00
10/29/2014 08:45,2,0.020,ALERT,212.61,294.56,60.017,1414586704,"274151322000083","019011112586793",28.33,6.00,0,291.85,297.26,0.0,0.0,0.000,289637.7,289637.7,2930,0,0,0,L,1151911521,1,121.78,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1414586740,229799.00
10/29/2014 08:45,2,0.018,ALERT,212.83,294.86,60.012,1414586704,"274151322000076","019011112586793",29.26,6.00,0,291.85,297.57,0.0,0.0,0.000,304054.6,304054.6,2921,0,0,0,L,1151911521,1,122.23,123.36,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1414586742,229800.00
10/29/2014 08:45,2,0.000,ALERT,212.83,294.26,60.028,1414586704,"274151322000094","019011112586793",39.08,5.50,0,291.55,379.02,0.0,0.0,0.000,221588.3,221588.3,2993,0,0,0,L,1151911521,1,121.55,123.36,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1414586744,229801.00
10/29/2014 08:45,2,0.041,ALERT,212.16,294.26,60.049,1414586704,"274151322000052","019011112586793",28.61,6.00,0,291.55,297.26,0.0,0.0,0.000,291108.4,291108.4,2924,0,0,0,L,1151911521,1,121.33,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1414586745,229802.00
10/29/2014 08:45,2,0.018,ALERT,212.61,294.26,59.969,1414586704,"274151322000085","019011112586793",28.13,6.00,0,291.85,296.96,0.0,0.0,0.000,290487.7,290487.7,2921,0,0,0,L,1151911521,1,122.46,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1414586747,229803.00
10/29/2014 08:45,2,0.037,ALERT,212.38,293.36,60.006,1414586704,"274151322000087","019011112586793",23.91,7.30,0,290.95,296.36,0.0,0.0,0.000,275809.3,275809.3,2924,0,0,0,L,1151911521,1,122.01,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1414586749,229804.00
10/29/2014 08:45,2,0.008,ALERT,212.16,293.96,60.006,1414586704,"274151322000088","019011112586793",27.29,6.30,0,291.55,296.66,0.0,0.0,0.000,282179.9,282179.9,2926,0,0,0,L,1151911521,1,122.23,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1414586751,229805.00
10/29/2014 08:45,2,0.014,ALERT,213.06,295.46,60.001,1414586704,"274151322000095","019011112586793",27.73,5.00,0,292.76,297.87,0.0,0.0,0.000,301396.9,301396.9,2920,0,0,0,L,1151911521,1,122.23,123.14,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1414586753,229806.00
10/29/2014 08:45,2,0.008,ALERT,213.06,293.66,60.006,1414586704,"274151322000068","019011112586793",39.64,6.70,0,291.25,384.43,0.0,0.0,0.000,220060.6,220060.6,2984,0,0,0,L,1151911521,1,122.01,123.59,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1414586755,229807.00
10/29/2014 08:45,2,0.014,ALERT,212.38,294.56,60.017,1414586704,"274151322000054","019011112586793",28.78,6.70,0,291.85,297.26,0.0,0.0,0.000,287742.3,287742.3,2927,0,0,0,L,1151911521,1,122.01,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1414586757,229808.00
10/29/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414586704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414587575,229809.00
10/29/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414586704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414587575,229810.00
10/29/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414586704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88201.199999964,88201.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414587575,229811.00
10/29/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414586704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104667.69999997,104667.69999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414587575,229812.00
10/29/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414586704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117319.90000013,117319.90000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414587575,229813.00
10/29/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414586704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116401.09999995,116401.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414587575,229814.00
10/29/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414586704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414587575,229815.00
10/29/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414586704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,104829.3999999,104829.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414587575,229816.00
10/29/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414586704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414587575,229817.00
10/29/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1414586704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414587575,229818.00
10/29/2014 09:00,2,0.062,ALERT,212.61,294.86,59.959,1414587604,"274151322000083","019011112586793",20.67,6.00,0,292.16,300.57,1.3,0.0,0.000,289637.7,289637.7,2932,0,0,0,L,1151911521,1,122.01,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1414587639,229819.00
10/29/2014 09:00,2,0.062,ALERT,212.83,294.26,60.001,1414587604,"274151322000076","019011112586793",20.83,6.00,0,292.16,320.71,1.3,0.0,0.000,304054.6,304054.6,2923,0,0,0,L,1151911521,1,122.23,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1414587641,229820.00
10/29/2014 09:00,2,0.000,ALERT,212.16,336.34,60.001,1414587604,"274151322000094","019011112586793",40.79,5.50,0,292.16,402.77,0.0,0.0,0.000,221588.3,221588.3,2995,0,0,0,L,1151911521,1,121.78,123.14,0100,3,0,0,0,0,0,0,72,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414587643,229821.00
10/29/2014 09:00,2,0.086,ALERT,211.93,294.86,60.028,1414587604,"274151322000052","019011112586793",20.32,6.30,0,291.85,317.10,1.8,0.0,0.000,291108.4,291108.4,2926,0,0,0,L,1151911521,1,121.55,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1414587644,229822.00
10/29/2014 09:00,2,0.062,ALERT,212.38,293.96,60.006,1414587604,"274151322000085","019011112586793",21.27,6.30,0,292.16,313.80,1.4,0.0,0.000,290487.7,290487.7,2923,0,0,0,L,1151911521,1,122.46,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1414587646,229823.00
10/29/2014 09:00,2,0.072,ALERT,212.38,293.36,60.001,1414587604,"274151322000087","019011112586793",19.64,7.30,0,291.25,299.37,1.5,0.0,0.000,275809.3,275809.3,2926,0,0,0,L,1151911521,1,122.01,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1414587648,229824.00
10/29/2014 09:00,2,0.047,ALERT,212.16,294.56,60.006,1414587604,"274151322000088","019011112586793",20.42,6.70,0,291.85,299.67,1.0,0.0,0.000,282179.9,282179.9,2928,0,0,0,L,1151911521,1,122.46,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1414587650,229825.00
10/29/2014 09:00,2,0.055,ALERT,212.38,295.16,59.990,1414587604,"274151322000095","019011112586793",20.93,5.50,0,293.36,302.07,1.2,0.0,0.000,301396.9,301396.9,2922,0,0,0,L,1151911521,1,122.46,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1414587652,229826.00
10/29/2014 09:00,2,0.006,ALERT,212.83,305.98,60.006,1414587604,"274151322000068","019011112586793",41.07,6.70,0,292.16,403.07,0.0,0.0,0.000,220060.6,220060.6,2986,0,0,0,L,1151911521,1,122.46,123.14,0100,5,0,0,0,0,0,0,73,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414587654,229827.00
10/29/2014 09:00,2,0.061,ALERT,212.16,294.56,59.964,1414587604,"274151322000054","019011112586793",20.85,6.70,0,292.16,323.11,1.3,0.0,0.000,287742.3,287742.3,2929,0,0,0,L,1151911521,1,122.23,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1414587656,229828.00
10/29/2014 09:00,1,0.005,ALERT,213.0,298.96,60.03,1414587604,"033051125000135","019011112586793",39.15,6,0.000,298.77,306.66,0.2,0.0,0.000,88201.199999964,88201.199999964,10,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414588100,229829.00
10/29/2014 09:00,1,0.048,ALERT,213.0,298.25,60.00,1414587604,"040051121000097","019011112586793",29.30,5,0.000,297.41,303.40,1.4,0.0,0.000,104667.69999997,104667.69999997,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414588111,229830.00
10/29/2014 09:00,1,0.000,ALERT,213.6,299.00,60.00,1414587604,"033051125000118","019011112586793",44.23,5,0.000,297.71,305.51,0.0,0.0,0.000,117319.90000013,117319.90000013,10,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414588122,229831.00
10/29/2014 09:00,1,0.019,ALERT,213.6,300.73,60.03,1414587604,"033051125000150","019011112586793",44.24,5,0.000,299.31,307.37,0.8,0.0,0.000,116401.09999995,116401.09999995,10,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414588133,229832.00
10/29/2014 09:00,1,0.052,ALERT,213.0,300.35,60.00,1414587604,"040051121000185","019011112586793",27.31,4,0.000,298.17,304.37,1.4,0.0,0.000,104829.3999999,104829.3999999,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414588154,229833.00
10/29/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414587604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,90883,90883,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588466,229834.00
10/29/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414587604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94697.2,94697.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588466,229835.00
10/29/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414587604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103044.09999998,103044.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588466,229836.00
10/29/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414587604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103270.4,103270.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588466,229837.00
10/29/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1414587604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588466,229838.00
10/29/2014 09:15,1,0.020,ACTIVE_NO_POWER,212.5,429.71,60.00,1414588505,"033051125000150","019011112586793",43.36,6,0.000,428.30,430.02,0.8,0.0,0.000,116401.09999995,116401.09999995,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588535,229839.00
10/29/2014 09:15,2,0.127,ACTIVE,211.70,331.23,60.001,1414588505,"274151322000083","019011112586793",27.35,7.30,0,292.16,350.47,3.6,1.5,0.000,289638.0,289638.0,2934,0,0,0,L,1151911521,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588539,229840.00
10/29/2014 09:15,2,0.133,ACTIVE,212.38,331.83,60.001,1414588505,"274151322000076","019011112586793",27.73,7.30,0,291.85,351.67,3.7,1.7,0.009,304054.8,304054.8,2925,0,0,0,L,1151911521,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588540,229841.00
10/29/2014 09:15,2,0.072,ALERT,211.48,331.83,60.038,1414588505,"274151322000094","019011112586793",28.71,6.30,0,291.85,406.97,2.1,0.1,0.000,221588.4,221588.4,2997,0,0,0,L,1151911521,1,121.10,122.68,0002,4,0,0,0,0,0,0,155,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1414588542,229842.00
10/29/2014 09:15,2,0.152,ACTIVE,211.48,330.33,60.001,1414588505,"274151322000052","019011112586793",27.37,7.30,0,291.55,356.48,4.2,2.2,0.000,291108.8,291108.8,2928,0,0,0,L,1151911521,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588543,229843.00
10/29/2014 09:15,2,0.129,ACTIVE,211.70,331.53,60.006,1414588505,"274151322000085","019011112586793",27.65,7.30,0,292.16,345.96,3.6,1.6,0.013,290487.9,290487.9,2925,0,0,0,L,1151911521,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588544,229844.00
10/29/2014 09:15,2,0.121,ACTIVE,211.70,332.13,60.012,1414588505,"274151322000087","019011112586793",28.55,9.00,0,290.95,347.16,3.5,1.5,0.004,275809.6,275809.6,2928,0,0,0,L,1151911521,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588545,229845.00
10/29/2014 09:15,2,0.115,ACTIVE,211.48,331.83,60.001,1414588505,"274151322000088","019011112586793",26.18,7.30,0,291.85,352.57,3.1,1.1,0.004,282180.0,282180.0,2930,0,0,0,L,1151911521,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588546,229846.00
10/29/2014 09:15,2,0.125,ACTIVE,211.48,330.63,60.012,1414588505,"274151322000095","019011112586793",27.31,6.70,0,292.76,350.17,3.5,1.4,0.004,301397.2,301397.2,2924,0,0,0,L,1151911521,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588547,229847.00
10/29/2014 09:15,2,0.090,ALERT,212.38,332.43,59.996,1414588505,"274151322000068","019011112586793",28.84,7.70,0,290.95,409.08,2.6,0.6,0.000,220060.7,220060.7,2988,0,0,0,L,1151911521,1,121.78,122.68,0002,7,0,0,0,0,0,0,156,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1414588548,229848.00
10/29/2014 09:15,2,0.133,ACTIVE,211.48,330.63,59.985,1414588505,"274151322000054","019011112586793",26.58,7.70,0,292.16,352.57,3.5,1.5,0.000,287742.5,287742.5,2931,0,0,0,L,1151911521,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588549,229849.00
10/29/2014 09:15,1,0.000,ACTIVE_NO_POWER,213.2,406.72,60.00,1414588505,"033051125000118","019011112586793",43.68,6,0.000,406.52,408.06,0.0,0.0,0.000,117319.90000013,117319.90000013,19,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588575,229850.00
10/29/2014 09:15,1,0.049,ALERT,212.3,379.52,60.00,1414588505,"040051121000097","019011112586793",29.00,6,0.000,378.88,393.72,1.4,0.0,0.000,104667.69999997,104667.69999997,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414588597,229851.00
10/29/2014 09:15,1,0.007,ACTIVE_NO_POWER,212.9,372.28,60.03,1414588505,"033051125000135","019011112586793",38.89,6,0.000,372.15,374.02,0.2,0.0,0.000,88201.199999964,88201.199999964,22,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414588600,229852.00
10/29/2014 09:15,1,0.051,ALERT,213.2,313.45,60.03,1414588505,"040051121000185","019011112586793",27.83,4,0.000,312.77,327.45,1.4,0.0,0.000,104829.3999999,104829.3999999,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414588646,229853.00
10/29/2014 09:15,1,0.018,ALERT,214.1,361.48,60.03,1414588505,"033051125000132","019011112586793",39.81,6,0.000,360.59,361.73,0.7,0.0,0.000,90883,90883,26,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414588656,229854.00
10/29/2014 09:15,1,0.058,ALERT,213.6,299.35,60.03,1414588505,"040051121000068","019011112586793",26.58,4,0.000,298.29,304.34,1.5,0.0,0.000,94697.2,94697.2,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414588664,229855.00
10/29/2014 09:15,1,0.071,ALERT,213.6,307.07,60.03,1414588505,"040051121000116","019011112586793",29.45,5,0.000,305.47,321.48,2.1,0.0,0.000,103044.09999998,103044.09999998,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414588672,229856.00
10/29/2014 09:15,1,0.007,ALERT,212.6,298.72,60.03,1414588505,"040051121000195","019011112586793",28.55,5,0.000,297.94,304.06,0.2,0.0,0.000,103270.4,103270.4,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414588680,229857.00
10/29/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1414588505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93264.1,93264.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589360,229858.00
10/29/2014 09:30,1,0.521,ACTIVE,213.3,345.75,60.03,1414589404,"040051121000097","019011112586793",26.80,6,0.000,297.63,442.51,13.9,4.7,0.230,104667.69999997,104668.19999997,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589410,229859.00
10/29/2014 09:30,1,0.340,ACTIVE,213.4,349.16,60.03,1414589404,"033051125000132","019011112586793",35.26,7,0.154,320.39,439.85,11.9,11.6,0.053,90883,90883.600000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589411,229860.00
10/29/2014 09:30,1,0.329,ACTIVE,212.6,403.15,60.03,1414589404,"033051125000135","019011112586793",35.71,7,0.111,319.80,441.51,11.7,14.6,0.000,88201.199999964,88201.799999964,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589413,229861.00
10/29/2014 09:30,1,0.541,ACTIVE_NO_POWER,213.6,326.41,60.03,1414589404,"040051121000116","019011112586793",26.52,6,0.067,299.24,440.17,14.2,0.0,0.244,103044.09999998,103044.49999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589414,229862.00
10/29/2014 09:30,1,0.537,ACTIVE,214.3,347.91,60.03,1414589404,"040051121000068","019011112586793",23.82,6,0.000,298.30,440.55,12.7,1.3,0.203,94697.2,94697.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589415,229863.00
10/29/2014 09:30,1,0.378,ACTIVE,213.1,330.46,60.03,1414589404,"033051125000118","019011112586793",40.89,6,0.077,319.10,444.85,15.3,16.3,0.275,117319.90000013,117321.10000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589416,229864.00
10/29/2014 09:30,1,0.406,ACTIVE,214.2,430.49,60.03,1414589404,"033051125000150","019011112586793",40.63,6,0.120,316.07,443.33,16.4,14.2,0.000,116401.09999995,116402.19999995,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589418,229865.00
10/29/2014 09:30,1,0.524,ACTIVE,213.7,380.23,60.03,1414589404,"040051121000185","019011112586793",25.33,6,0.140,290.87,439.84,13.2,13.4,0.003,104829.3999999,104829.79999994,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589419,229866.00
10/29/2014 09:30,1,0.502,ACTIVE,213.9,381.15,60.03,1414589404,"040051121000195","019011112586793",25.22,6,0.147,297.93,441.77,12.6,11.6,0.005,103270.4,103270.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589420,229867.00
10/29/2014 09:30,2,0.529,ACTIVE,212.61,336.94,60.028,1414589404,"274151322000083","019011112586793",30.08,8.00,0,303.88,354.37,16.1,13.7,0.097,289639.5,289639.5,2935,0,0,0,L,1151911521,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589421,229868.00
10/29/2014 09:30,2,0.562,ACTIVE,213.29,337.84,60.022,1414589404,"274151322000076","019011112586793",30.22,8.00,0,327.92,342.95,17.3,14.7,0.115,304056.5,304056.5,2926,0,0,0,L,1151911521,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589422,229869.00
10/29/2014 09:30,2,0.355,ACTIVE,212.61,426.21,60.033,1414589404,"274151322000094","019011112586793",40.35,7.70,0,291.25,433.72,14.5,12.1,0.088,221589.5,221589.5,2999,0,0,0,L,1151911521,1,121.55,122.91,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589423,229870.00
10/29/2014 09:30,2,0.564,ACTIVE,212.38,337.24,59.990,1414589404,"274151322000052","019011112586793",29.90,8.00,0,324.02,343.25,17.1,14.5,0.106,291110.5,291110.5,2929,0,0,0,L,1151911521,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589424,229871.00
10/29/2014 09:30,2,0.547,ACTIVE,212.83,337.24,60.017,1414589404,"274151322000085","019011112586793",29.72,8.00,0,315.90,346.26,16.5,14.0,0.106,290489.5,290489.5,2926,0,0,0,L,1151911521,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589425,229872.00
10/29/2014 09:30,2,0.244,ACTIVE,212.83,362.49,60.022,1414589404,"274151322000087","019011112586793",33.70,10.30,0,307.18,364.59,8.4,6.2,0.044,275810.7,275810.7,2929,0,0,0,L,1151911521,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589426,229873.00
10/29/2014 09:30,2,0.521,ACTIVE,212.16,334.84,60.022,1414589404,"274151322000088","019011112586793",29.34,8.00,0,315.00,345.06,15.5,13.1,0.093,282181.4,282181.4,2931,0,0,0,L,1151911521,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589427,229874.00
10/29/2014 09:30,2,0.541,ACTIVE,212.61,335.14,59.985,1414589404,"274151322000095","019011112586793",30.20,7.70,0,308.39,351.37,16.6,14.0,0.102,301398.7,301398.7,2925,0,0,0,L,1151911521,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589428,229875.00
10/29/2014 09:30,2,0.357,ACTIVE,213.51,434.33,60.017,1414589404,"274151322000068","019011112586793",41.31,9.30,0,291.55,441.84,15.0,12.6,0.080,220062.0,220062.0,2990,0,0,0,L,1151911521,1,122.46,123.14,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589429,229876.00
10/29/2014 09:30,2,0.543,ACTIVE,212.61,335.14,59.980,1414589404,"274151322000054","019011112586793",29.82,8.50,0,322.51,342.95,16.4,13.9,0.102,287744.1,287744.1,2932,0,0,0,L,1151911521,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414589430,229877.00
10/29/2014 09:30,1,0.609,ALERT,213.5,360.25,60.03,1414589404,"040051121000095","019011112586793",24.07,6,0.141,297.50,438.13,14.5,12.1,0.016,93264.1,93264.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414589433,229878.00
10/29/2014 09:45,1,0.338,ACTIVE_NO_POWER,213.3,401.30,60.03,1414590305,"040051121000097","019011112586793",26.58,7,0.000,308.83,442.17,8.8,0.0,0.000,104668.19999997,104669.79999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590308,229879.00
10/29/2014 09:45,1,0.423,ACTIVE_NO_POWER,212.8,383.97,60.03,1414590305,"040051121000095","019011112586793",22.57,6,0.000,306.95,438.24,9.4,0.0,0.000,93264.6,93265.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590309,229880.00
