ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 09:45,1,0.236,ACTIVE_NO_POWER,214.0,415.55,60.03,1414590305,"033051125000132","019011112586793",34.94,7,0.000,308.83,440.04,8.2,0.0,0.000,90883.600000024,90885.100000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590310,229881.00
10/29/2014 09:45,1,0.224,ACTIVE,213.5,370.21,60.03,1414590305,"033051125000135","019011112586793",35.15,7,0.150,309.68,441.82,7.8,11.3,0.001,88201.799999964,88203.299999964,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590311,229882.00
10/29/2014 09:45,1,0.356,ACTIVE_NO_POWER,212.9,420.70,60.03,1414590305,"040051121000116","019011112586793",26.35,6,0.000,308.03,440.18,9.2,0.0,0.000,103044.49999998,103045.99999998,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590313,229883.00
10/29/2014 09:45,1,0.376,ACTIVE,213.4,388.16,60.03,1414590305,"040051121000068","019011112586793",23.20,6,0.000,311.96,440.31,8.6,6.6,0.000,94697.5,94698.9,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590314,229884.00
10/29/2014 09:45,1,0.265,ACTIVE,213.6,330.73,60.03,1414590305,"033051125000118","019011112586793",39.74,7,0.097,309.42,445.73,10.5,1.8,0.239,117321.10000012,117323.10000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590315,229885.00
10/29/2014 09:45,1,0.290,ACTIVE_NO_POWER,213.1,428.24,60.03,1414590305,"033051125000150","019011112586793",39.88,6,0.000,308.27,443.56,11.5,0.0,0.000,116402.19999995,116404.19999995,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590316,229886.00
10/29/2014 09:45,1,0.378,ACTIVE,213.2,379.36,60.03,1414590305,"040051121000185","019011112586793",24.53,6,0.054,310.14,439.29,9.2,0.7,0.000,104829.79999994,104830.49999993,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590318,229887.00
10/29/2014 09:45,1,0.344,ACTIVE_NO_POWER,213.1,425.06,60.03,1414590305,"040051121000195","019011112586793",24.03,6,0.000,310.79,441.34,8.1,0.0,0.056,103270.8,103272.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590319,229888.00
10/29/2014 09:45,2,0.387,ACTIVE,212.16,333.63,60.022,1414590305,"274151322000083","019011112586793",29.06,9.00,0,318.61,345.96,11.3,9.0,0.066,289642.0,289642.0,2936,0,0,0,L,1151911521,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590320,229889.00
10/29/2014 09:45,2,0.396,ACTIVE,213.06,335.14,60.017,1414590305,"274151322000076","019011112586793",29.90,9.00,0,319.81,347.46,12.0,9.7,0.071,304059.2,304059.2,2927,0,0,0,L,1151911521,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590321,229890.00
10/29/2014 09:45,2,0.223,ACTIVE,212.38,433.72,60.022,1414590305,"274151322000094","019011112586793",41.35,9.30,0,330.33,444.24,9.3,7.1,0.040,221591.7,221591.7,3000,0,0,0,L,1151911521,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590322,229891.00
10/29/2014 09:45,2,0.414,ACTIVE,212.38,333.03,60.022,1414590305,"274151322000052","019011112586793",29.08,9.00,0,317.40,346.86,12.2,9.9,0.066,291113.2,291113.2,2930,0,0,0,L,1151911521,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590323,229892.00
10/29/2014 09:45,2,0.387,ACTIVE,212.38,333.63,60.022,1414590305,"274151322000085","019011112586793",29.38,8.50,0,319.51,345.96,11.5,9.2,0.066,290492.1,290492.1,2927,0,0,0,L,1151911521,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590324,229893.00
10/29/2014 09:45,2,0.404,ACTIVE,212.38,333.63,60.043,1414590305,"274151322000087","019011112586793",27.83,11.00,0,318.61,367.90,11.4,9.1,0.062,275813.1,275813.1,2930,0,0,0,L,1151911521,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590325,229894.00
10/29/2014 09:45,2,0.383,ACTIVE,211.93,332.43,60.022,1414590305,"274151322000088","019011112586793",27.79,9.00,0,318.30,345.36,10.8,8.5,0.053,282183.8,282183.8,2932,0,0,0,L,1151911521,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590326,229895.00
10/29/2014 09:45,2,0.387,ACTIVE,212.38,334.24,60.017,1414590305,"274151322000095","019011112586793",29.10,8.00,0,319.21,346.26,11.4,9.1,0.057,301401.3,301401.3,2926,0,0,0,L,1151911521,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590327,229896.00
10/29/2014 09:45,2,0.266,ACTIVE,213.06,417.19,60.017,1414590305,"274151322000068","019011112586793",39.60,10.30,0,331.83,452.36,10.6,8.3,0.049,220064.3,220064.3,2991,0,0,0,L,1151911521,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590328,229897.00
10/29/2014 09:45,2,0.387,ACTIVE,212.16,332.73,60.012,1414590305,"274151322000054","019011112586793",29.44,9.30,0,318.00,346.26,11.5,9.2,0.062,287746.7,287746.7,2933,0,0,0,L,1151911521,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414590329,229898.00
10/29/2014 10:00,1,0.467,ACTIVE,215.8,363.29,60.03,1414591204,"040051121000097","019011112586793",26.84,8,0.133,317.73,443.03,12.4,10.4,0.013,104669.79999999,104672.49999998,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591206,229899.00
10/29/2014 10:00,1,0.528,ACTIVE,215.0,345.02,60.00,1414591204,"040051121000095","019011112586793",23.36,7,0.140,316.23,438.30,12.2,12.3,0.042,93265.9,93268.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591208,229900.00
10/29/2014 10:00,1,0.295,ACTIVE,215.6,388.14,60.00,1414591204,"033051125000132","019011112586793",35.94,8,0.000,318.84,440.27,10.5,3.7,0.156,90885.100000024,90887.400000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591209,229901.00
10/29/2014 10:00,1,0.288,ACTIVE,215.8,349.46,60.03,1414591204,"033051125000135","019011112586793",35.59,8,0.130,321.02,442.64,10.2,13.0,0.038,88203.299999964,88205.699999964,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591210,229902.00
10/29/2014 10:00,1,0.191,ACTIVE_NO_POWER,215.7,417.46,60.03,1414591204,"040051121000116","019011112586793",30.65,6,0.000,313.61,442.57,5.8,0.0,0.000,103045.99999998,103048.19999998,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591212,229903.00
10/29/2014 10:00,1,0.472,ACTIVE_NO_POWER,215.3,415.70,60.00,1414591204,"040051121000068","019011112586793",23.61,6,0.000,320.62,440.18,11.0,0.0,0.000,94698.9,94701.3,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591213,229904.00
10/29/2014 10:00,1,0.328,ACTIVE,215.0,413.21,60.00,1414591204,"033051125000118","019011112586793",40.50,7,0.134,319.81,444.56,13.2,10.2,0.000,117323.10000012,117326.60000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591214,229905.00
10/29/2014 10:00,1,0.348,ACTIVE,214.9,412.99,60.00,1414591204,"033051125000150","019011112586793",40.43,7,0.150,317.45,444.05,14.0,13.0,0.000,116404.19999995,116407.59999995,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591215,229906.00
10/29/2014 10:00,1,0.448,ACTIVE,215.4,400.56,60.03,1414591204,"040051121000185","019011112586793",25.12,6,0.106,317.85,441.89,11.2,7.2,0.000,104830.49999993,104832.79999994,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591217,229907.00
10/29/2014 10:00,1,0.417,ACTIVE,215.5,368.76,60.03,1414591204,"040051121000195","019011112586793",25.27,7,0.139,320.12,443.67,10.4,11.4,0.008,103272.1,103274.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591218,229908.00
10/29/2014 10:00,2,0.508,ACTIVE,214.87,338.44,59.996,1414591204,"274151322000083","019011112586793",28.92,9.70,0,327.32,356.18,14.9,12.5,0.093,289645.8,289645.8,2937,0,0,0,L,1151911521,1,122.68,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591219,229909.00
10/29/2014 10:00,2,0.516,ACTIVE,215.54,337.54,60.012,1414591204,"274151322000076","019011112586793",30.08,9.30,0,328.22,362.79,15.8,13.3,0.097,304063.3,304063.3,2928,0,0,0,L,1151911521,1,122.91,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591220,229910.00
10/29/2014 10:00,2,0.332,ACTIVE,214.87,415.99,60.001,1414591204,"274151322000094","019011112586793",39.34,10.30,0,331.23,458.67,13.2,10.8,0.075,221595.0,221595.0,3001,0,0,0,L,1151911521,1,122.46,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591221,229911.00
10/29/2014 10:00,2,0.521,ACTIVE,214.41,337.24,60.001,1414591204,"274151322000052","019011112586793",29.66,9.70,0,326.12,357.68,15.7,13.2,0.093,291117.2,291117.2,2931,0,0,0,L,1151911521,1,122.23,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591222,229912.00
10/29/2014 10:00,2,0.510,ACTIVE,214.87,338.14,60.022,1414591204,"274151322000085","019011112586793",29.18,9.30,0,327.62,357.38,15.1,12.7,0.088,290496.0,290496.0,2928,0,0,0,L,1151911521,1,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591223,229913.00
10/29/2014 10:00,2,0.502,ACTIVE,214.87,336.94,60.012,1414591204,"274151322000087","019011112586793",29.32,12.00,0,325.82,355.28,14.9,12.4,0.093,275816.9,275816.9,2931,0,0,0,L,1151911521,1,122.68,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591224,229914.00
10/29/2014 10:00,2,0.480,ACTIVE,214.41,337.24,60.006,1414591204,"274151322000088","019011112586793",29.16,9.30,0,326.42,354.37,14.2,11.7,0.088,282187.5,282187.5,2933,0,0,0,L,1151911521,1,122.91,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591225,229915.00
10/29/2014 10:00,2,0.500,ACTIVE,214.64,336.64,60.006,1414591204,"274151322000095","019011112586793",30.06,9.00,0,327.32,361.29,15.2,12.8,0.097,301405.2,301405.2,2927,0,0,0,L,1151911521,1,122.91,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591226,229916.00
10/29/2014 10:00,2,0.330,ACTIVE,215.54,434.33,60.006,1414591204,"274151322000068","019011112586793",41.21,11.70,0,332.43,459.27,13.7,11.3,0.071,220067.8,220067.8,2992,0,0,0,L,1151911521,1,123.14,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591226,229917.00
10/29/2014 10:00,2,0.500,ACTIVE,214.64,337.24,60.001,1414591204,"274151322000054","019011112586793",29.76,9.70,0,326.42,357.68,15.1,12.6,0.097,287750.6,287750.6,2934,0,0,0,L,1151911521,1,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414591227,229918.00
10/29/2014 10:15,1,0.047,ACTIVE_NO_POWER,212.1,359.78,60.03,1414592104,"040051121000097","019011112586793",31.23,8,0.000,356.35,360.13,1.4,0.0,0.000,104672.49999998,104674.49999998,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592108,229919.00
10/29/2014 10:15,1,0.468,ACTIVE,212.0,323.39,60.00,1414592104,"040051121000095","019011112586793",23.16,7,0.138,305.75,438.14,10.7,6.6,0.213,93268.1,93270,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592109,229920.00
10/29/2014 10:15,1,0.261,ACTIVE_NO_POWER,212.3,410.74,60.00,1414592104,"033051125000132","019011112586793",35.26,8,0.000,311.98,440.46,9.1,0.0,0.000,90887.400000036,90889.300000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592111,229921.00
10/29/2014 10:15,1,0.252,ACTIVE_NO_POWER,212.1,398.35,60.03,1414592104,"033051125000135","019011112586793",35.09,8,0.000,311.75,441.94,8.8,0.0,0.000,88205.699999964,88207.499999964,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592112,229922.00
10/29/2014 10:15,1,0.271,ACTIVE,211.9,328.39,60.03,1414592104,"040051121000116","019011112586793",29.57,7,0.007,313.64,440.45,7.9,4.3,0.233,103048.19999998,103049.49999998,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592113,229923.00
10/29/2014 10:15,1,0.423,ACTIVE,212.9,379.90,60.00,1414592104,"040051121000068","019011112586793",23.28,7,0.145,310.47,440.50,9.8,12.6,0.000,94701.3,94703.1,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592115,229924.00
10/29/2014 10:15,1,0.290,ACTIVE,212.7,422.36,60.00,1414592104,"033051125000118","019011112586793",40.02,7,0.000,312.74,444.86,11.5,0.1,0.041,117326.60000012,117329.0000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592116,229925.00
10/29/2014 10:15,1,0.309,ACTIVE,212.3,363.85,60.00,1414592104,"033051125000150","019011112586793",40.74,7,0.136,310.63,444.96,12.5,11.7,0.013,116407.59999995,116410.19999995,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592117,229926.00
10/29/2014 10:15,1,0.406,ACTIVE,212.5,387.87,60.00,1414592104,"040051121000185","019011112586793",24.54,7,0.000,310.05,439.89,9.8,3.4,0.000,104832.79999994,104834.49999993,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592118,229927.00
10/29/2014 10:15,1,0.384,ACTIVE_NO_POWER,212.5,414.47,60.00,1414592104,"040051121000195","019011112586793",24.46,7,0.000,312.70,441.82,9.3,0.0,0.000,103274.6,103276.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592120,229928.00
10/29/2014 10:15,2,0.432,ACTIVE,211.48,333.63,59.980,1414592104,"274151322000083","019011112586793",29.24,9.70,0,320.71,345.06,12.8,10.4,0.080,289648.9,289648.9,2938,0,0,0,L,1151911521,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592121,229929.00
10/29/2014 10:15,2,0.445,ACTIVE,211.93,332.73,59.996,1414592104,"274151322000076","019011112586793",29.94,9.70,0,324.62,346.26,13.5,11.1,0.080,304066.5,304066.5,2929,0,0,0,L,1151911521,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592122,229930.00
10/29/2014 10:15,2,0.299,ACTIVE,210.35,413.89,60.001,1414592104,"274151322000094","019011112586793",39.04,11.00,0,331.23,449.05,11.9,9.5,0.066,221597.7,221597.7,3002,0,0,0,L,1151911521,1,119.75,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592122,229931.00
10/29/2014 10:15,2,0.447,ACTIVE,211.03,333.63,60.006,1414592104,"274151322000052","019011112586793",29.82,10.00,0,321.01,345.06,13.5,11.1,0.075,291120.5,291120.5,2932,0,0,0,L,1151911521,1,120.20,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592123,229932.00
10/29/2014 10:15,2,0.434,ACTIVE,211.48,333.63,60.038,1414592104,"274151322000085","019011112586793",29.50,9.30,0,321.31,345.06,13.0,10.6,0.075,290499.1,290499.1,2929,0,0,0,L,1151911521,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592124,229933.00
10/29/2014 10:15,2,0.432,ACTIVE,211.48,334.24,59.996,1414592104,"274151322000087","019011112586793",29.06,12.30,0,320.41,344.76,12.8,10.4,0.071,275820.0,275820.0,2932,0,0,0,L,1151911521,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592125,229934.00
10/29/2014 10:15,2,0.416,ACTIVE,211.03,331.83,60.001,1414592104,"274151322000088","019011112586793",28.53,9.70,0,320.41,344.76,12.1,9.7,0.062,282190.3,282190.3,2934,0,0,0,L,1151911521,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592126,229935.00
10/29/2014 10:15,2,0.467,ACTIVE,211.25,334.24,60.006,1414592104,"274151322000095","019011112586793",29.52,9.30,0,321.61,345.06,14.0,11.6,0.080,301408.4,301408.4,2928,0,0,0,L,1151911521,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592127,229936.00
10/29/2014 10:15,2,0.297,ACTIVE,212.16,423.81,60.006,1414592104,"274151322000068","019011112586793",40.24,12.70,0,331.83,452.36,12.1,9.7,0.053,220070.6,220070.6,2993,0,0,0,L,1151911521,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592128,229937.00
10/29/2014 10:15,2,0.436,ACTIVE,211.25,331.83,60.006,1414592104,"274151322000054","019011112586793",29.08,10.00,0,321.31,345.06,12.9,10.5,0.075,287753.6,287753.6,2935,0,0,0,L,1151911521,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414592129,229938.00
10/29/2014 10:30,1,0.512,ACTIVE,212.8,326.94,60.00,1414593004,"040051121000097","019011112586793",26.72,8,0.089,316.60,441.21,13.6,7.2,0.259,104674.49999998,104677.69999997,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593007,229939.00
10/29/2014 10:30,1,0.568,ACTIVE,212.8,364.93,60.00,1414593004,"040051121000095","019011112586793",23.53,7,0.136,312.70,438.64,13.3,11.6,0.006,93270,93272.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593008,229940.00
10/29/2014 10:30,1,0.322,ACTIVE,212.4,385.12,60.03,1414593004,"033051125000132","019011112586793",35.94,8,0.100,316.05,440.41,11.5,6.5,0.170,90889.300000012,90892,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593009,229941.00
10/29/2014 10:30,1,0.316,ACTIVE,212.7,384.83,60.00,1414593004,"033051125000135","019011112586793",35.49,8,0.147,317.57,442.59,11.1,12.6,0.002,88207.499999964,88210.399999964,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593010,229942.00
10/29/2014 10:30,1,0.519,ACTIVE,213.1,400.04,60.00,1414593004,"040051121000116","019011112586793",26.74,7,0.156,313.81,440.55,13.8,12.7,0.001,103049.49999998,103052.59999998,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593012,229943.00
10/29/2014 10:30,1,0.518,ACTIVE_NO_POWER,213.4,397.43,60.03,1414593004,"040051121000068","019011112586793",23.52,7,0.003,316.63,440.52,12.1,0.0,0.101,94703.1,94705.9,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593013,229944.00
10/29/2014 10:30,1,0.361,ACTIVE,212.4,411.19,60.00,1414593004,"033051125000118","019011112586793",40.33,7,0.151,316.61,444.39,14.5,12.2,0.001,117329.0000001,117333.10000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593014,229945.00
10/29/2014 10:30,1,0.378,ACTIVE,212.8,381.64,60.00,1414593004,"033051125000150","019011112586793",40.70,8,0.144,312.34,444.24,15.3,13.8,0.010,116410.19999995,116414.09999995,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593016,229946.00
10/29/2014 10:30,1,0.500,ACTIVE,212.8,397.70,60.00,1414593004,"040051121000185","019011112586793",24.87,7,0.056,316.44,440.32,12.3,7.5,0.000,104834.49999993,104837.39999991,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593017,229947.00
10/29/2014 10:30,1,0.475,ACTIVE,212.8,358.75,60.03,1414593004,"040051121000195","019011112586793",24.59,8,0.151,317.05,442.08,11.6,13.7,0.026,103276.5,103279.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593018,229948.00
10/29/2014 10:30,2,0.543,ACTIVE,212.16,334.54,59.959,1414593004,"274151322000083","019011112586793",29.56,10.30,0,325.22,350.47,16.2,13.8,0.106,289653.3,289653.3,2939,0,0,0,L,1151911521,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593019,229949.00
10/29/2014 10:30,2,0.559,ACTIVE,212.61,335.14,59.990,1414593004,"274151322000076","019011112586793",30.20,10.00,0,325.82,357.38,17.1,14.6,0.110,304071.3,304071.3,2930,0,0,0,L,1151911521,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593020,229950.00
10/29/2014 10:30,2,0.357,ACTIVE,212.16,422.30,59.975,1414593004,"274151322000094","019011112586793",39.88,11.70,0,330.03,447.85,14.6,12.2,0.093,221601.7,221601.7,3003,0,0,0,L,1151911521,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593021,229951.00
10/29/2014 10:30,2,0.570,ACTIVE,211.93,334.24,59.990,1414593004,"274151322000052","019011112586793",29.54,10.30,0,324.32,351.67,17.1,14.6,0.110,291125.1,291125.1,2933,0,0,0,L,1151911521,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593022,229952.00
10/29/2014 10:30,2,0.549,ACTIVE,212.16,336.64,59.975,1414593004,"274151322000085","019011112586793",29.48,9.70,0,324.32,351.07,16.4,13.9,0.102,290503.6,290503.6,2930,0,0,0,L,1151911521,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593023,229953.00
10/29/2014 10:30,2,0.547,ACTIVE,212.16,333.93,60.006,1414593004,"274151322000087","019011112586793",29.24,13.30,0,324.32,349.56,16.2,13.7,0.097,275824.4,275824.4,2933,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593024,229954.00
10/29/2014 10:30,2,0.533,ACTIVE,211.93,333.93,59.964,1414593004,"274151322000088","019011112586793",28.78,10.30,0,324.92,348.96,15.5,13.1,0.097,282194.6,282194.6,2935,0,0,0,L,1151911521,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593025,229955.00
10/29/2014 10:30,2,0.533,ACTIVE,211.93,333.33,59.996,1414593004,"274151322000095","019011112586793",29.98,9.70,0,324.62,354.97,16.1,13.7,0.102,301413.0,301413.0,2929,0,0,0,L,1151911521,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593026,229956.00
10/29/2014 10:30,2,0.373,ACTIVE,212.83,425.31,59.985,1414593004,"274151322000068","019011112586793",40.12,13.00,0,330.63,452.06,15.1,12.7,0.084,220074.8,220074.8,2994,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593027,229957.00
10/29/2014 10:30,2,0.547,ACTIVE,211.93,336.04,59.990,1414593004,"274151322000054","019011112586793",29.54,10.30,0,324.62,352.27,16.4,13.9,0.106,287758.1,287758.1,2936,0,0,0,L,1151911521,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593028,229958.00
10/29/2014 10:45,1,0.410,ACTIVE_NO_POWER,215.3,328.06,60.03,1414593904,"040051121000097","019011112586793",26.43,9,0.148,316.91,442.06,10.7,0.0,0.250,104677.69999997,104679.60000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593907,229959.00
10/29/2014 10:45,1,0.479,ACTIVE_NO_POWER,214.6,417.53,60.00,1414593904,"040051121000095","019011112586793",23.23,8,0.000,314.67,437.63,11.0,0.0,0.056,93272.6,93274.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593908,229960.00
10/29/2014 10:45,1,0.271,ACTIVE_NO_POWER,215.0,426.78,60.03,1414593904,"033051125000132","019011112586793",35.34,9,0.000,317.15,439.72,9.5,0.0,0.000,90892,90893.600000024,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593910,229961.00
10/29/2014 10:45,1,0.262,ACTIVE,214.9,400.49,60.03,1414593904,"033051125000135","019011112586793",35.05,9,0.000,319.99,442.08,9.1,5.7,0.000,88210.399999964,88211.999999964,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593911,229962.00
10/29/2014 10:45,1,0.434,ACTIVE,214.5,365.40,60.03,1414593904,"040051121000116","019011112586793",25.77,7,0.067,313.61,440.43,11.0,6.4,0.204,103052.59999998,103054.39999998,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593912,229963.00
10/29/2014 10:45,1,0.439,ACTIVE_NO_POWER,214.8,395.36,60.03,1414593904,"040051121000068","019011112586793",23.06,7,0.000,319.66,440.55,10.0,0.0,0.000,94705.9,94707.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593914,229964.00
10/29/2014 10:45,1,0.298,ACTIVE,215.1,408.84,60.03,1414593904,"033051125000118","019011112586793",39.98,8,0.113,315.73,441.60,11.8,13.7,0.000,117333.10000012,117335.30000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593915,229965.00
10/29/2014 10:45,1,0.318,ACTIVE,214.7,420.56,60.03,1414593904,"033051125000150","019011112586793",40.26,8,0.084,317.45,440.51,12.7,8.3,0.000,116414.09999995,116416.29999995,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593916,229966.00
10/29/2014 10:45,1,0.412,ACTIVE,215.1,333.13,60.03,1414593904,"040051121000185","019011112586793",24.52,7,0.139,316.78,440.61,10.0,10.8,0.117,104837.39999991,104838.99999993,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593918,229967.00
10/29/2014 10:45,1,0.383,ACTIVE,215.6,392.88,60.03,1414593904,"040051121000195","019011112586793",24.81,8,0.104,318.62,441.85,9.4,7.8,0.000,103279.5,103281.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593919,229968.00
10/29/2014 10:45,2,0.451,ACTIVE,213.96,333.63,60.022,1414593904,"274151322000083","019011112586793",29.40,10.30,0,329.13,342.65,13.5,11.1,0.084,289656.1,289656.1,2940,0,0,0,L,1151911521,1,122.46,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593920,229969.00
10/29/2014 10:45,2,0.471,ACTIVE,214.64,337.24,60.022,1414593904,"274151322000076","019011112586793",29.86,10.30,0,330.03,343.55,14.2,11.8,0.093,304074.2,304074.2,2931,0,0,0,L,1151911521,1,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593921,229970.00
10/29/2014 10:45,2,0.295,ACTIVE,213.74,418.70,60.033,1414593904,"274151322000094","019011112586793",39.58,12.00,0,330.93,433.72,11.9,9.5,0.062,221604.0,221604.0,3004,0,0,0,L,1151911521,1,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593922,229971.00
10/29/2014 10:45,2,0.477,ACTIVE,213.74,335.14,60.017,1414593904,"274151322000052","019011112586793",29.38,10.30,0,328.22,342.35,14.2,11.8,0.080,291128.1,291128.1,2934,0,0,0,L,1151911521,1,122.01,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593923,229972.00
10/29/2014 10:45,2,0.455,ACTIVE,214.19,335.44,60.022,1414593904,"274151322000085","019011112586793",29.46,10.00,0,329.43,342.65,13.6,11.2,0.080,290506.4,290506.4,2931,0,0,0,L,1151911521,1,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593924,229973.00
10/29/2014 10:45,2,0.457,ACTIVE,213.96,335.14,60.022,1414593904,"274151322000087","019011112586793",28.98,13.70,0,329.13,342.65,13.5,11.1,0.066,275827.2,275827.2,2934,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593925,229974.00
10/29/2014 10:45,2,0.438,ACTIVE,213.74,333.93,60.017,1414593904,"274151322000088","019011112586793",28.75,10.30,0,328.82,342.35,12.7,10.3,0.071,282197.2,282197.2,2936,0,0,0,L,1151911521,1,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593925,229975.00
10/29/2014 10:45,2,0.461,ACTIVE,213.96,336.04,60.012,1414593904,"274151322000095","019011112586793",29.32,10.00,0,329.13,342.35,13.8,11.4,0.080,301415.9,301415.9,2930,0,0,0,L,1151911521,1,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593926,229976.00
10/29/2014 10:45,2,0.314,ACTIVE,214.87,418.09,60.001,1414593904,"274151322000068","019011112586793",39.60,13.30,0,330.93,442.74,12.6,10.2,0.053,220077.3,220077.3,2995,0,0,0,L,1151911521,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593927,229977.00
10/29/2014 10:45,2,0.455,ACTIVE,213.74,336.34,60.006,1414593904,"274151322000054","019011112586793",29.32,10.70,0,328.52,342.35,13.6,11.2,0.084,287760.9,287760.9,2937,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414593928,229978.00
10/29/2014 11:00,1,0.490,ACTIVE,214.5,407.44,60.00,1414594805,"040051121000097","019011112586793",26.68,9,0.101,319.39,442.23,13.0,12.1,0.000,104679.60000001,104681.8,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594807,229979.00
10/29/2014 11:00,1,0.554,ACTIVE_NO_POWER,214.6,412.81,60.00,1414594805,"040051121000095","019011112586793",23.18,8,0.000,315.96,437.69,12.7,0.0,0.000,93274.1,93275.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594808,229980.00
10/29/2014 11:00,1,0.312,ACTIVE,214.4,358.12,60.03,1414594805,"033051125000132","019011112586793",35.73,9,0.140,320.92,439.88,11.1,11.7,0.019,90893.600000024,90895.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594810,229981.00
10/29/2014 11:00,1,0.301,ACTIVE,214.6,355.77,60.03,1414594805,"033051125000135","019011112586793",35.81,9,0.141,321.58,441.40,10.7,14.6,0.029,88211.999999964,88213.899999964,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594811,229982.00
10/29/2014 11:00,1,0.497,ACTIVE,214.9,372.22,60.03,1414594805,"040051121000116","019011112586793",26.74,7,0.130,316.82,440.44,13.2,11.3,0.006,103054.39999998,103056.49999998,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594812,229983.00
10/29/2014 11:00,1,0.496,ACTIVE,215.3,376.87,60.03,1414594805,"040051121000068","019011112586793",23.63,8,0.136,320.18,439.45,11.6,13.8,0.004,94707.5,94709.2,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594813,229984.00
10/29/2014 11:00,1,0.352,ACTIVE,214.9,328.03,60.03,1414594805,"033051125000118","019011112586793",39.73,8,0.099,320.50,442.12,13.9,7.1,0.235,117335.30000011,117338.0000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594815,229985.00
10/29/2014 11:00,1,0.367,ACTIVE,214.6,377.08,60.03,1414594805,"033051125000150","019011112586793",40.28,8,0.143,318.22,441.43,14.7,14.6,0.013,116416.29999995,116419.09999995,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594816,229986.00
10/29/2014 11:00,1,0.481,ACTIVE,214.8,343.27,60.03,1414594805,"040051121000185","019011112586793",24.95,8,0.138,318.89,439.81,11.9,13.7,0.071,104838.99999993,104840.79999994,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594817,229987.00
10/29/2014 11:00,1,0.458,ACTIVE,215.4,398.00,60.03,1414594805,"040051121000195","019011112586793",24.63,8,0.111,319.31,441.51,11.2,15.3,0.000,103281.1,103283,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594819,229988.00
10/29/2014 11:00,2,0.523,ACTIVE,213.96,338.44,60.001,1414594805,"274151322000083","019011112586793",29.42,10.70,0,330.03,344.76,15.6,13.1,0.102,289659.3,289659.3,2941,0,0,0,L,1151911521,1,122.46,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594820,229989.00
10/29/2014 11:00,2,0.539,ACTIVE,214.64,339.34,60.012,1414594805,"274151322000076","019011112586793",30.04,10.70,0,331.53,345.36,16.4,14.0,0.102,304077.6,304077.6,2932,0,0,0,L,1151911521,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594821,229990.00
10/29/2014 11:00,2,0.338,ACTIVE,213.74,425.91,60.017,1414594805,"274151322000094","019011112586793",40.43,12.30,0,331.53,437.33,13.7,11.3,0.080,221606.8,221606.8,3005,0,0,0,L,1151911521,1,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594822,229991.00
10/29/2014 11:00,2,0.541,ACTIVE,213.51,336.64,60.006,1414594805,"274151322000052","019011112586793",29.78,10.70,0,329.73,344.45,16.3,13.8,0.097,291131.4,291131.4,2935,0,0,0,L,1151911521,1,122.01,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594822,229992.00
10/29/2014 11:00,2,0.525,ACTIVE,214.19,336.34,60.017,1414594805,"274151322000085","019011112586793",29.76,10.30,0,330.33,344.45,15.8,13.4,0.097,290509.7,290509.7,2932,0,0,0,L,1151911521,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594823,229993.00
10/29/2014 11:00,2,0.525,ACTIVE,213.74,338.14,60.012,1414594805,"274151322000087","019011112586793",29.12,14.00,0,330.63,344.15,15.6,13.1,0.093,275830.3,275830.3,2935,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594824,229994.00
10/29/2014 11:00,2,0.510,ACTIVE,213.74,336.94,59.996,1414594805,"274151322000088","019011112586793",28.73,10.70,0,330.33,343.85,14.8,12.4,0.093,282200.2,282200.2,2937,0,0,0,L,1151911521,1,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594825,229995.00
10/29/2014 11:00,2,0.527,ACTIVE,213.96,339.04,60.006,1414594805,"274151322000095","019011112586793",29.76,10.30,0,330.33,344.15,15.9,13.5,0.097,301419.1,301419.1,2931,0,0,0,L,1151911521,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594826,229996.00
10/29/2014 11:00,2,0.350,ACTIVE,214.41,429.82,60.017,1414594805,"274151322000068","019011112586793",40.57,14.00,0,333.03,446.35,14.6,12.2,0.084,220080.2,220080.2,2996,0,0,0,L,1151911521,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594827,229997.00
10/29/2014 11:00,2,0.529,ACTIVE,213.51,336.94,60.006,1414594805,"274151322000054","019011112586793",29.18,11.00,0,330.03,344.45,15.7,13.2,0.097,287764.1,287764.1,2938,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414594828,229998.00
10/29/2014 11:15,1,1.445,ACTIVE,214.8,388.16,60.03,1414595704,"040051121000097","019011112586793",28.15,9,0.261,318.83,442.73,40.4,32.5,0.116,104681.8,104687.40000002,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595707,229999.00
10/29/2014 11:15,1,1.449,ACTIVE,214.2,389.19,60.03,1414595704,"040051121000095","019011112586793",25.04,8,0.206,313.75,440.22,36.1,27.8,0.065,93275.8,93280.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595708,230000.00
10/29/2014 11:15,1,0.976,ACTIVE,214.5,372.02,60.03,1414595704,"033051125000132","019011112586793",33.61,9,0.196,317.93,441.36,32.6,35.9,0.085,90895.5,90899.900000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595709,230001.00
10/29/2014 11:15,1,0.924,ACTIVE,214.2,365.92,60.03,1414595704,"033051125000135","019011112586793",37.41,9,0.201,319.72,444.32,34.4,35.7,0.135,88213.899999964,88218.699999964,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595711,230002.00
10/29/2014 11:15,1,1.458,ACTIVE,214.0,395.62,60.00,1414595704,"040051121000116","019011112586793",27.87,8,0.232,315.54,442.72,40.4,33.4,0.135,103056.49999998,103061.99999998,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595712,230003.00
10/29/2014 11:15,1,1.451,ACTIVE,214.6,339.93,60.00,1414595704,"040051121000068","019011112586793",25.02,8,0.226,318.72,442.22,36.1,36.0,0.255,94709.2,94714,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595713,230004.00
10/29/2014 11:15,1,1.078,ACTIVE,213.5,381.22,60.00,1414595704,"033051125000118","019011112586793",41.74,9,0.293,320.74,444.43,44.7,45.9,0.302,117338.0000001,117344.5000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595715,230005.00
10/29/2014 11:15,1,1.107,ACTIVE,214.4,401.47,60.03,1414595704,"033051125000150","019011112586793",41.33,9,0.273,319.58,444.10,45.5,39.3,0.180,116419.09999995,116425.69999995,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595716,230006.00
10/29/2014 11:15,1,1.437,ACTIVE,214.3,333.59,60.03,1414595704,"040051121000185","019011112586793",27.27,8,0.240,318.24,442.28,39.0,39.7,0.299,104840.79999994,104845.8999999,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595717,230007.00
10/29/2014 11:15,1,1.435,ACTIVE,214.1,380.52,60.00,1414595704,"040051121000195","019011112586793",27.19,9,0.231,318.57,443.65,38.8,40.4,0.127,103283,103288.3,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595718,230008.00
10/29/2014 11:15,2,1.510,ACTIVE,213.51,350.77,60.001,1414595704,"274151322000083","019011112586793",30.57,11.30,0,328.82,361.89,46.7,43.1,0.323,289666.3,289666.3,2942,0,0,0,L,1151911521,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595719,230009.00
10/29/2014 11:15,2,1.568,ACTIVE,214.64,346.56,60.033,1414595704,"274151322000076","019011112586793",31.25,11.30,0,329.13,367.90,49.6,46.0,0.345,304085.0,304085.0,2933,0,0,0,L,1151911521,1,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595720,230010.00
10/29/2014 11:15,2,1.053,ACTIVE,213.96,430.42,60.012,1414595704,"274151322000094","019011112586793",40.26,13.30,0,331.23,468.59,43.0,39.5,0.287,221613.0,221613.0,3006,0,0,0,L,1151911521,1,122.23,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595721,230011.00
10/29/2014 11:15,2,1.531,ACTIVE,213.29,351.67,59.980,1414595704,"274151322000052","019011112586793",30.71,11.30,0,328.52,361.29,47.7,44.1,0.323,291138.6,291138.6,2936,0,0,0,L,1151911521,1,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595722,230012.00
10/29/2014 11:15,2,1.527,ACTIVE,213.96,350.47,60.022,1414595704,"274151322000085","019011112586793",30.63,11.00,0,327.92,361.89,47.4,43.9,0.318,290516.7,290516.7,2933,0,0,0,L,1151911521,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595723,230013.00
10/29/2014 11:15,2,1.510,ACTIVE,213.51,347.16,59.996,1414595704,"274151322000087","019011112586793",30.32,15.00,0,327.32,360.08,46.4,42.8,0.309,275837.3,275837.3,2936,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595724,230014.00
10/29/2014 11:15,2,1.502,ACTIVE,213.29,343.25,60.001,1414595704,"274151322000088","019011112586793",30.30,11.30,0,328.22,360.08,46.1,42.6,0.301,282207.0,282207.0,2938,0,0,0,L,1151911521,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595725,230015.00
10/29/2014 11:15,2,1.545,ACTIVE,213.96,353.47,60.006,1414595704,"274151322000095","019011112586793",31.11,11.00,0,328.82,365.80,48.6,45.0,0.327,301426.3,301426.3,2932,0,0,0,L,1151911521,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595726,230016.00
10/29/2014 11:15,2,1.023,ACTIVE,214.41,441.84,60.001,1414595704,"274151322000068","019011112586793",41.61,14.70,0,332.13,465.28,42.9,39.5,0.287,220086.7,220086.7,2997,0,0,0,L,1151911521,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595727,230017.00
10/29/2014 11:15,2,1.523,ACTIVE,213.29,338.44,60.006,1414595704,"274151322000054","019011112586793",30.69,12.00,0,327.92,362.49,47.4,43.8,0.323,287771.2,287771.2,2939,0,0,0,L,1151911521,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414595728,230018.00
10/29/2014 11:30,1,0.567,ACTIVE,210.4,336.45,60.03,1414596604,"040051121000097","019011112586793",26.96,9,0.146,300.25,450.13,15.2,14.1,0.118,104687.40000002,104693.49999998,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596606,230019.00
10/29/2014 11:30,1,0.640,ACTIVE,210.7,338.93,60.03,1414596604,"040051121000095","019011112586793",23.25,9,0.143,300.06,447.38,14.8,11.2,0.077,93280.6,93285.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596608,230020.00
10/29/2014 11:30,1,0.364,ACTIVE,211.1,389.84,60.00,1414596604,"033051125000132","019011112586793",35.46,9,0.155,301.13,447.34,12.8,12.1,0.002,90899.900000036,90904.800000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596609,230021.00
10/29/2014 11:30,1,0.351,ACTIVE,210.4,342.91,60.03,1414596604,"033051125000135","019011112586793",35.79,9,0.145,304.26,450.65,12.5,13.2,0.078,88218.699999964,88223.899999964,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596610,230022.00
10/29/2014 11:30,1,0.581,ACTIVE,210.7,336.63,60.03,1414596604,"040051121000116","019011112586793",26.40,8,0.138,301.37,450.77,15.2,14.2,0.100,103061.99999998,103067.99999998,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596611,230023.00
10/29/2014 11:30,1,0.578,ACTIVE,210.8,357.35,60.03,1414596604,"040051121000068","019011112586793",23.68,9,0.149,304.55,449.31,13.6,11.4,0.026,94714,94719.3,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596613,230024.00
10/29/2014 11:30,1,0.403,ACTIVE,210.2,408.96,60.03,1414596604,"033051125000118","019011112586793",40.45,9,0.170,303.41,452.23,16.2,16.1,0.003,117344.5000001,117351.40000014,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596614,230025.00
10/29/2014 11:30,1,0.423,ACTIVE,210.2,348.14,60.03,1414596604,"033051125000150","019011112586793",40.34,9,0.161,301.64,452.57,16.9,14.5,0.107,116425.69999995,116432.79999995,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596615,230026.00
10/29/2014 11:30,1,0.554,ACTIVE,210.8,418.39,60.07,1414596604,"040051121000185","019011112586793",24.84,9,0.000,303.07,451.03,13.7,6.9,0.000,104845.8999999,104851.59999995,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596617,230027.00
