ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 11:30,1,0.518,ACTIVE,210.4,399.04,60.03,1414596604,"040051121000195","019011112586793",25.20,9,0.147,303.28,451.80,13.0,11.3,0.001,103288.3,103294.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596618,230028.00
10/29/2014 11:30,2,0.613,ACTIVE,209.90,331.83,60.038,1414596604,"274151322000083","019011112586793",29.32,12.00,0,319.51,374.81,18.2,15.6,0.115,289673.9,289673.9,2943,0,0,0,L,1151911521,1,119.75,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596619,230029.00
10/29/2014 11:30,2,0.639,ACTIVE,210.35,332.73,60.022,1414596604,"274151322000076","019011112586793",30.26,11.70,0,324.62,383.53,19.6,17.0,0.128,304093.2,304093.2,2934,0,0,0,L,1151911521,1,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596620,230030.00
10/29/2014 11:30,2,0.408,ACTIVE,209.67,415.69,60.022,1414596604,"274151322000094","019011112586793",39.30,13.70,0,409.08,474.60,16.3,13.8,0.102,221620.0,221620.0,3007,0,0,0,L,1151911521,1,119.52,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596621,230031.00
10/29/2014 11:30,2,0.617,ACTIVE,209.67,331.83,60.038,1414596604,"274151322000052","019011112586793",29.40,12.00,0,326.42,339.34,18.4,15.8,0.115,291146.5,291146.5,2938,0,0,0,L,1151911521,1,119.52,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596622,230032.00
10/29/2014 11:30,2,0.613,ACTIVE,209.90,332.73,60.017,1414596604,"274151322000085","019011112586793",29.52,11.30,0,317.40,377.82,18.4,15.8,0.110,290524.4,290524.4,2934,0,0,0,L,1151911521,1,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596623,230033.00
10/29/2014 11:30,2,0.611,ACTIVE,209.90,333.93,60.043,1414596604,"274151322000087","019011112586793",29.02,15.50,0,319.21,376.01,17.9,15.4,0.110,275844.8,275844.8,2937,0,0,0,L,1151911521,1,120.20,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596624,230034.00
10/29/2014 11:30,2,0.588,ACTIVE,209.22,333.33,59.985,1414596604,"274151322000088","019011112586793",29.10,11.70,0,318.91,377.22,17.4,14.8,0.102,282214.5,282214.5,2939,0,0,0,L,1151911521,1,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596625,230035.00
10/29/2014 11:30,2,0.631,ACTIVE,209.67,332.73,60.017,1414596604,"274151322000095","019011112586793",29.78,11.30,0,320.41,384.13,19.0,16.4,0.119,301434.3,301434.3,2933,0,0,0,L,1151911521,1,120.42,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596626,230036.00
10/29/2014 11:30,2,0.430,ACTIVE,210.35,412.38,60.017,1414596604,"274151322000068","019011112586793",38.92,15.30,0,403.37,493.24,17.0,14.5,0.097,220093.7,220093.7,2998,0,0,0,L,1151911521,1,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596627,230037.00
10/29/2014 11:30,2,0.611,ACTIVE,209.44,335.14,60.006,1414596604,"274151322000054","019011112586793",29.58,12.00,0,318.30,379.02,18.4,15.8,0.115,287778.9,287778.9,2940,0,0,0,L,1151911521,1,120.20,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414596628,230038.00
10/29/2014 11:45,1,0.985,ACTIVE,212.0,359.33,60.03,1414597504,"040051121000097","019011112586793",27.59,10,0.173,315.83,441.09,27.0,27.6,0.246,104693.49999998,104698.40000002,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597506,230039.00
10/29/2014 11:45,1,1.049,ACTIVE,211.3,317.89,60.03,1414597504,"040051121000095","019011112586793",24.03,9,0.144,313.09,438.42,25.0,28.5,0.254,93285.7,93290,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597507,230040.00
10/29/2014 11:45,1,0.634,ACTIVE,212.3,373.80,60.00,1414597504,"033051125000132","019011112586793",35.96,10,0.180,315.52,440.52,22.6,22.2,0.059,90904.800000012,90908.600000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597509,230041.00
10/29/2014 11:45,1,0.629,ACTIVE,212.3,401.39,60.00,1414597504,"033051125000135","019011112586793",36.44,10,0.164,316.08,442.59,22.8,12.8,0.016,88223.899999964,88228.099999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597510,230042.00
10/29/2014 11:45,1,1.017,ACTIVE,212.0,402.77,60.03,1414597504,"040051121000116","019011112586793",26.85,9,0.156,311.06,440.35,27.1,22.7,0.026,103067.99999998,103072.79999998,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597511,230043.00
10/29/2014 11:45,1,1.000,ACTIVE,212.7,376.04,60.03,1414597504,"040051121000068","019011112586793",24.65,9,0.171,316.04,440.90,24.5,11.7,0.122,94719.3,94723.7,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597513,230044.00
10/29/2014 11:45,1,0.733,ACTIVE,212.0,358.57,60.03,1414597504,"033051125000118","019011112586793",40.85,9,0.227,313.99,444.71,29.8,32.4,0.120,117351.40000014,117357.20000009,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597514,230045.00
10/29/2014 11:45,1,0.749,ACTIVE,213.1,360.74,60.00,1414597504,"033051125000150","019011112586793",41.17,9,0.198,315.57,444.65,30.6,26.5,0.176,116432.79999995,116438.49999995,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597515,230046.00
10/29/2014 11:45,1,0.979,ACTIVE,212.4,374.97,60.00,1414597504,"040051121000185","019011112586793",26.24,9,0.173,313.65,440.51,25.5,18.4,0.136,104851.59999995,104856.19999991,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597516,230047.00
10/29/2014 11:45,1,0.965,ACTIVE,212.2,375.45,60.03,1414597504,"040051121000195","019011112586793",26.18,9,0.205,314.85,441.95,25.1,31.6,0.064,103294.1,103298.69999999,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597518,230048.00
10/29/2014 11:45,2,1.037,ACTIVE,211.70,340.55,60.001,1414597504,"274151322000083","019011112586793",30.36,12.30,0,325.82,352.87,31.9,28.8,0.217,289680.2,289680.2,2944,0,0,0,L,1151911521,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597519,230049.00
10/29/2014 11:45,2,1.107,ACTIVE,212.16,344.15,59.996,1414597504,"274151322000076","019011112586793",30.77,12.30,0,326.72,358.28,34.5,31.4,0.234,304100.0,304100.0,2935,0,0,0,L,1151911521,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597519,230050.00
10/29/2014 11:45,2,0.699,ACTIVE,211.93,430.42,60.001,1414597504,"274151322000094","019011112586793",40.20,14.30,0,326.12,454.76,28.7,25.7,0.190,221625.5,221625.5,3008,0,0,0,L,1151911521,1,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597520,230051.00
10/29/2014 11:45,2,1.066,ACTIVE,211.48,341.45,59.996,1414597504,"274151322000052","019011112586793",30.14,12.30,0,325.52,353.17,32.5,29.5,0.212,291152.9,291152.9,2939,0,0,0,L,1151911521,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597521,230052.00
10/29/2014 11:45,2,1.064,ACTIVE,211.93,340.85,60.012,1414597504,"274151322000085","019011112586793",30.49,11.70,0,326.12,352.87,32.9,29.8,0.217,290530.9,290530.9,2935,0,0,0,L,1151911521,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597522,230053.00
10/29/2014 11:45,2,1.043,ACTIVE,211.70,338.74,59.990,1414597504,"274151322000087","019011112586793",29.64,16.30,0,325.82,353.17,31.3,28.3,0.199,275851.0,275851.0,2938,0,0,0,L,1151911521,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597523,230054.00
10/29/2014 11:45,2,1.020,ACTIVE,211.25,339.04,59.996,1414597504,"274151322000088","019011112586793",29.88,12.00,0,324.92,352.57,30.9,27.9,0.199,282220.5,282220.5,2940,0,0,0,L,1151911521,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597524,230055.00
10/29/2014 11:45,2,1.096,ACTIVE,211.70,342.05,59.990,1414597504,"274151322000095","019011112586793",30.59,12.00,0,325.52,354.97,34.0,30.9,0.225,301441.0,301441.0,2934,0,0,0,L,1151911521,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597525,230056.00
10/29/2014 11:45,2,0.707,ACTIVE,212.61,435.83,60.001,1414597504,"274151322000068","019011112586793",41.03,15.80,0,326.72,457.77,29.1,26.2,0.186,220099.4,220099.4,2999,0,0,0,L,1151911521,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597526,230057.00
10/29/2014 11:45,2,1.055,ACTIVE,211.48,338.74,60.001,1414597504,"274151322000054","019011112586793",30.00,12.30,0,325.82,352.87,32.0,29.0,0.212,287785.3,287785.3,2941,0,0,0,L,1151911521,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414597527,230058.00
10/29/2014 12:00,1,3.092,ACTIVE,215.7,348.79,60.00,1414598404,"040051121000097","019011112586793",28.41,10,0.387,302.23,449.15,87.4,83.1,0.409,104698.40000002,104709.19999997,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598407,230059.00
10/29/2014 12:00,1,3.000,ACTIVE,215.1,327.84,60.00,1414598404,"040051121000095","019011112586793",25.86,9,0.338,299.71,447.49,77.2,72.5,0.364,93290,93299.4,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598408,230060.00
10/29/2014 12:00,1,1.979,ACTIVE,215.3,326.59,60.00,1414598404,"033051125000132","019011112586793",38.29,11,0.332,301.41,445.69,75.4,71.1,0.356,90908.600000024,90917,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598409,230061.00
10/29/2014 12:00,1,2.125,ACTIVE,214.8,423.11,60.00,1414598404,"033051125000135","019011112586793",27.03,11,0.295,304.74,448.61,57.1,50.3,0.083,88228.099999964,88236.599999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598411,230062.00
10/29/2014 12:00,1,3.166,ACTIVE,214.7,326.96,60.00,1414598404,"040051121000116","019011112586793",28.17,9,0.394,301.58,451.55,88.7,84.4,0.416,103072.79999998,103083.49999998,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598412,230063.00
10/29/2014 12:00,1,3.115,ACTIVE,215.4,349.19,60.00,1414598404,"040051121000068","019011112586793",25.88,9,0.355,304.57,450.26,80.2,76.2,0.378,94723.7,94733.3,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598413,230064.00
10/29/2014 12:00,1,2.336,ACTIVE,215.0,342.74,60.00,1414598404,"033051125000118","019011112586793",42.48,10,0.445,301.84,450.59,98.7,95.4,0.460,117357.20000009,117368.60000013,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598414,230065.00
10/29/2014 12:00,1,2.386,ACTIVE,215.5,331.13,60.00,1414598404,"033051125000150","019011112586793",42.04,10,0.447,299.68,451.20,99.8,96.2,0.462,116438.49999995,116449.79999995,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598416,230066.00
10/29/2014 12:00,1,3.207,ACTIVE,215.2,332.58,60.00,1414598404,"040051121000185","019011112586793",27.91,9,0.395,303.51,449.61,89.0,84.7,0.413,104856.19999991,104866.49999992,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598417,230067.00
10/29/2014 12:00,1,3.249,ACTIVE,214.9,334.71,60.00,1414598404,"040051121000195","019011112586793",27.72,10,0.401,303.85,451.33,89.6,86.0,0.418,103298.69999999,103309.40000004,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598418,230068.00
10/29/2014 12:00,2,3.156,ACTIVE,214.64,353.47,60.001,1414598404,"274151322000083","019011112586793",30.87,15.50,0,328.52,375.71,98.6,93.3,0.389,289693.1,289693.1,2945,0,0,0,L,1151911521,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598419,230069.00
10/29/2014 12:00,2,3.291,ACTIVE,215.54,360.08,60.001,1414598404,"274151322000076","019011112586793",31.73,15.50,0,329.43,381.42,105.7,100.1,0.411,304113.9,304113.9,2936,0,0,0,L,1151911521,1,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598420,230070.00
10/29/2014 12:00,2,2.041,ACTIVE,214.64,459.57,60.001,1414598404,"274151322000094","019011112586793",43.20,16.70,0,411.48,494.74,89.2,84.2,0.336,221637.1,221637.1,3009,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598421,230071.00
10/29/2014 12:00,2,3.191,ACTIVE,214.41,351.37,60.006,1414598404,"274151322000052","019011112586793",30.91,15.50,0,327.92,375.11,100.0,94.5,0.376,291166.0,291166.0,2940,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598422,230072.00
10/29/2014 12:00,2,3.178,ACTIVE,214.87,348.66,59.975,1414598404,"274151322000085","019011112586793",31.09,14.00,0,328.82,376.01,100.1,94.7,0.380,290543.8,290543.8,2936,0,0,0,L,1151911521,1,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598423,230073.00
10/29/2014 12:00,2,3.137,ACTIVE,214.87,348.66,60.017,1414598404,"274151322000087","019011112586793",30.59,19.80,0,327.92,375.41,97.1,91.8,0.362,275863.7,275863.7,2939,0,0,0,L,1151911521,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598424,230074.00
10/29/2014 12:00,2,3.154,ACTIVE,214.41,343.85,59.990,1414598404,"274151322000088","019011112586793",30.67,15.00,0,328.22,375.41,98.0,92.6,0.358,282233.2,282233.2,2941,0,0,0,L,1151911521,1,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598425,230075.00
10/29/2014 12:00,2,3.281,ACTIVE,214.64,356.18,59.996,1414598404,"274151322000095","019011112586793",31.33,15.30,0,328.52,381.12,104.0,98.4,0.393,301454.6,301454.6,2935,0,0,0,L,1151911521,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598426,230076.00
10/29/2014 12:00,2,2.068,ACTIVE,215.32,465.89,60.001,1414598404,"274151322000068","019011112586793",43.36,17.80,0,414.79,482.12,91.5,86.4,0.340,220111.1,220111.1,3000,0,0,0,L,1151911521,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598427,230077.00
10/29/2014 12:00,2,3.168,ACTIVE,214.41,352.87,59.990,1414598404,"274151322000054","019011112586793",31.09,15.80,0,327.92,376.01,99.8,94.4,0.371,287798.3,287798.3,2942,0,0,0,L,1151911521,1,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414598428,230078.00
10/29/2014 12:15,1,1.006,ACTIVE,214.3,422.09,60.03,1414599304,"040051121000097","019011112586793",27.15,11,0.166,302.30,450.64,27.2,16.9,0.015,104709.19999997,104723.60000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599306,230079.00
10/29/2014 12:15,1,1.049,ACTIVE,214.6,403.03,60.03,1414599304,"040051121000095","019011112586793",24.13,10,0.138,301.39,446.97,25.1,11.2,0.063,93299.4,93311.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599308,230080.00
10/29/2014 12:15,1,0.640,ACTIVE,214.8,372.01,60.03,1414599304,"033051125000132","019011112586793",35.63,11,0.137,304.04,445.84,22.7,10.5,0.118,90917,90928.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599309,230081.00
10/29/2014 12:15,1,0.636,ACTIVE,214.0,412.14,60.07,1414599304,"033051125000135","019011112586793",36.45,11,0.139,303.78,450.97,23.0,11.5,0.020,88236.599999964,88247.699999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599310,230082.00
10/29/2014 12:15,1,1.015,ACTIVE,214.3,376.34,60.03,1414599304,"040051121000116","019011112586793",27.18,9,0.197,303.31,450.47,27.4,23.7,0.077,103083.49999998,103097.49999998,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599311,230083.00
10/29/2014 12:15,1,1.010,ACTIVE,215.2,397.66,60.03,1414599304,"040051121000068","019011112586793",24.46,10,0.137,304.35,449.60,24.6,17.9,0.024,94733.3,94746,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599313,230084.00
10/29/2014 12:15,1,0.737,ACTIVE,214.4,425.37,60.03,1414599304,"033051125000118","019011112586793",41.22,11,0.227,305.22,452.18,30.2,24.5,0.018,117368.60000013,117384.50000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599314,230085.00
10/29/2014 12:15,1,0.760,ACTIVE,215.0,358.01,60.03,1414599304,"033051125000150","019011112586793",41.03,11,0.228,304.31,452.28,31.0,36.3,0.126,116449.79999995,116465.69999995,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599315,230086.00
10/29/2014 12:15,1,1.001,ACTIVE,214.5,378.03,60.03,1414599304,"040051121000185","019011112586793",25.98,11,0.187,303.35,450.42,25.9,15.1,0.188,104866.49999992,104880.19999991,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599316,230087.00
10/29/2014 12:15,1,0.970,ACTIVE,215.0,387.00,60.03,1414599304,"040051121000195","019011112586793",26.38,11,0.220,304.57,451.51,25.4,19.9,0.049,103309.40000004,103323.10000003,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599318,230088.00
10/29/2014 12:15,2,1.061,ACTIVE,213.96,339.34,60.028,1414599304,"274151322000083","019011112586793",29.90,15.30,0,327.02,374.21,32.1,29.1,0.225,289709.8,289709.8,2946,0,0,0,L,1151911521,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599319,230089.00
10/29/2014 12:15,2,1.111,ACTIVE,214.19,343.55,60.012,1414599304,"274151322000076","019011112586793",30.59,15.30,0,328.82,380.52,34.4,31.3,0.234,304131.9,304131.9,2937,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599320,230090.00
10/29/2014 12:15,2,0.701,ACTIVE,213.74,433.72,59.990,1414599304,"274151322000094","019011112586793",40.55,16.70,0,331.83,485.72,28.8,25.9,0.199,221652.4,221652.4,3010,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599321,230091.00
10/29/2014 12:15,2,1.072,ACTIVE,213.29,338.74,60.022,1414599304,"274151322000052","019011112586793",30.18,15.30,0,326.72,374.21,32.8,29.7,0.221,291182.9,291182.9,2941,0,0,0,L,1151911521,1,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599322,230092.00
10/29/2014 12:15,2,1.059,ACTIVE,213.74,339.04,60.049,1414599304,"274151322000085","019011112586793",30.30,14.30,0,328.52,374.51,32.5,29.4,0.212,290561.0,290561.0,2937,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599322,230093.00
10/29/2014 12:15,2,1.053,ACTIVE,213.96,339.65,60.017,1414599304,"274151322000087","019011112586793",29.42,19.80,0,326.12,374.51,31.4,28.4,0.217,275880.1,275880.1,2940,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599323,230094.00
10/29/2014 12:15,2,1.033,ACTIVE,213.29,343.85,60.017,1414599304,"274151322000088","019011112586793",29.74,14.70,0,327.02,374.21,31.1,28.1,0.208,282249.7,282249.7,2942,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599324,230095.00
10/29/2014 12:15,2,1.096,ACTIVE,213.51,345.36,60.017,1414599304,"274151322000095","019011112586793",30.49,15.00,0,327.92,380.22,33.9,30.7,0.225,301472.4,301472.4,2936,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599325,230096.00
10/29/2014 12:15,2,0.742,ACTIVE,214.41,425.31,60.006,1414599304,"274151322000068","019011112586793",39.70,18.00,0,333.03,486.93,29.8,26.8,0.190,220126.3,220126.3,3001,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599326,230097.00
10/29/2014 12:15,2,1.061,ACTIVE,213.51,340.85,60.001,1414599304,"274151322000054","019011112586793",30.10,15.30,0,327.02,374.81,32.3,29.3,0.217,287815.2,287815.2,2943,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414599327,230098.00
10/29/2014 12:30,1,3.134,ACTIVE,215.9,339.72,60.03,1414600205,"040051121000097","019011112586793",28.07,11,0.388,301.72,450.65,87.5,83.3,0.406,104723.60000001,104736.40000002,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600207,230099.00
10/29/2014 12:30,1,3.136,ACTIVE,215.7,349.67,60.00,1414600205,"040051121000095","019011112586793",25.55,11,0.348,298.69,448.86,79.7,75.1,0.369,93311.7,93322.9,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600208,230100.00
10/29/2014 12:30,1,2.082,ACTIVE,216.2,326.01,60.00,1414600205,"033051125000132","019011112586793",37.23,12,0.336,301.81,445.30,77.1,72.5,0.364,90928.7,90938.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600210,230101.00
10/29/2014 12:30,1,2.096,ACTIVE,215.9,329.65,60.03,1414600205,"033051125000135","019011112586793",37.22,11,0.345,304.02,450.78,77.6,74.3,0.366,88247.699999964,88258.299999964,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600211,230102.00
10/29/2014 12:30,1,3.271,ACTIVE,215.1,349.71,60.00,1414600205,"040051121000116","019011112586793",27.89,10,0.404,302.29,450.54,90.8,86.6,0.423,103097.49999998,103110.29999998,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600212,230103.00
10/29/2014 12:30,1,3.233,ACTIVE,215.7,330.66,60.00,1414600205,"040051121000068","019011112586793",25.76,11,0.366,305.01,449.29,82.9,78.7,0.389,94746,94757.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600214,230104.00
10/29/2014 12:30,1,2.424,ACTIVE,215.7,343.77,60.03,1414600205,"033051125000118","019011112586793",41.84,11,0.455,298.32,451.07,100.9,97.6,0.464,117384.50000011,117397.80000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600215,230105.00
10/29/2014 12:30,1,2.496,ACTIVE,215.9,327.99,60.00,1414600205,"033051125000150","019011112586793",41.77,11,0.465,302.35,451.81,103.7,99.8,0.477,116465.69999995,116479.19999995,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600216,230106.00
10/29/2014 12:30,1,3.397,ACTIVE,216.0,331.04,60.03,1414600205,"040051121000185","019011112586793",28.05,11,0.420,302.23,450.18,94.8,90.3,0.439,104880.19999991,104892.59999995,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600217,230107.00
10/29/2014 12:30,1,3.630,ACTIVE,215.3,349.33,60.03,1414600205,"040051121000195","019011112586793",27.49,11,0.443,304.03,450.84,99.3,95.0,0.459,103323.10000003,103335.69999999,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600219,230108.00
10/29/2014 12:30,2,3.301,ACTIVE,215.09,354.97,59.996,1414600205,"274151322000083","019011112586793",30.45,17.50,0,329.13,376.92,101.8,96.4,0.398,289725.0,289725.0,2947,0,0,0,L,1151911521,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600220,230109.00
10/29/2014 12:30,2,3.477,ACTIVE,215.77,345.96,59.996,1414600205,"274151322000076","019011112586793",31.43,17.50,0,330.93,379.62,110.7,104.9,0.429,304148.3,304148.3,2938,0,0,0,L,1151911521,1,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600221,230110.00
10/29/2014 12:30,2,2.256,ACTIVE,215.09,442.14,59.985,1414600205,"274151322000094","019011112586793",41.27,19.50,0,332.43,489.63,93.3,88.1,0.354,221666.0,221666.0,3011,0,0,0,L,1151911521,1,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600221,230111.00
10/29/2014 12:30,2,3.305,ACTIVE,215.09,344.15,59.985,1414600205,"274151322000052","019011112586793",30.75,18.00,0,328.52,378.12,103.1,97.6,0.393,291198.3,291198.3,2942,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600222,230112.00
10/29/2014 12:30,2,3.387,ACTIVE,215.09,345.06,59.996,1414600205,"274151322000085","019011112586793",30.69,16.30,0,330.63,377.52,105.2,99.7,0.402,290576.3,290576.3,2938,0,0,0,L,1151911521,1,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600223,230113.00
10/29/2014 12:30,2,3.287,ACTIVE,215.09,353.77,60.012,1414600205,"274151322000087","019011112586793",30.26,23.00,0,330.03,376.92,100.8,95.3,0.384,275894.9,275894.9,2941,0,0,0,L,1151911521,1,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600225,230114.00
10/29/2014 12:30,2,3.293,ACTIVE,214.64,344.45,59.985,1414600205,"274151322000088","019011112586793",30.63,17.00,0,329.73,376.92,102.2,96.7,0.380,282264.6,282264.6,2943,0,0,0,L,1151911521,1,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600226,230115.00
10/29/2014 12:30,2,3.459,ACTIVE,214.87,349.26,60.012,1414600205,"274151322000095","019011112586793",31.27,17.80,0,329.43,382.03,109.4,103.7,0.415,301488.6,301488.6,2937,0,0,0,L,1151911521,1,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600227,230116.00
10/29/2014 12:30,2,2.168,ACTIVE,215.54,453.56,59.996,1414600205,"274151322000068","019011112586793",42.84,20.30,0,332.73,488.13,92.5,87.4,0.340,220140.1,220140.1,3002,0,0,0,L,1151911521,1,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600228,230117.00
10/29/2014 12:30,2,3.365,ACTIVE,214.87,346.56,60.001,1414600205,"274151322000054","019011112586793",30.75,17.80,0,329.13,378.12,104.8,99.2,0.393,287830.5,287830.5,2944,0,0,0,L,1151911521,1,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414600229,230118.00
10/29/2014 12:45,1,2.114,ACTIVE,212.9,398.55,60.03,1414601104,"040051121000097","019011112586793",27.73,12,0.301,296.72,450.15,58.3,63.2,0.125,104736.40000002,104753.69999997,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601107,230119.00
10/29/2014 12:45,1,2.086,ACTIVE,212.7,340.16,60.03,1414601104,"040051121000095","019011112586793",25.10,11,0.330,292.69,448.43,52.1,45.0,0.411,93322.9,93337.9,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601108,230120.00
10/29/2014 12:45,1,1.356,ACTIVE,213.2,376.73,60.03,1414601104,"033051125000132","019011112586793",35.38,13,0.290,293.92,447.80,47.7,46.0,0.315,90938.8,90952.9,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601109,230121.00
10/29/2014 12:45,1,1.321,ACTIVE,212.8,407.84,60.03,1414601104,"033051125000135","019011112586793",37.14,13,0.300,293.07,451.08,48.8,38.8,0.193,88258.299999964,88272.699999964,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601110,230122.00
10/29/2014 12:45,1,2.093,ACTIVE,212.7,432.50,60.00,1414601104,"040051121000116","019011112586793",27.52,11,0.284,295.71,450.61,57.3,60.3,0.097,103110.29999998,103127.29999998,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601112,230123.00
10/29/2014 12:45,1,2.067,ACTIVE,213.0,410.14,60.00,1414601104,"040051121000068","019011112586793",25.35,11,0.328,300.21,449.08,52.1,52.9,0.141,94757.5,94773,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601113,230124.00
10/29/2014 12:45,1,1.598,ACTIVE,212.3,307.20,60.00,1414601104,"033051125000118","019011112586793",34.06,12,0.332,299.34,452.23,54.2,49.1,0.363,117397.80000012,117415.60000013,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601114,230125.00
10/29/2014 12:45,1,1.608,ACTIVE,212.4,330.33,60.00,1414601104,"033051125000150","019011112586793",34.04,12,0.340,299.54,452.76,54.4,64.2,0.350,116479.19999995,116496.99999995,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601116,230126.00
10/29/2014 12:45,1,2.026,ACTIVE,213.0,395.66,60.03,1414601104,"040051121000185","019011112586793",27.23,11,0.302,298.77,450.24,54.9,44.9,0.276,104892.59999995,104909.09999991,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601117,230127.00
10/29/2014 12:45,1,2.027,ACTIVE,212.7,420.43,60.03,1414601104,"040051121000195","019011112586793",27.09,12,0.286,298.28,450.48,54.6,37.8,0.128,103335.69999999,103352.40000004,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601119,230128.00
10/29/2014 12:45,2,2.199,ACTIVE,212.16,350.47,59.985,1414601104,"274151322000083","019011112586793",30.38,17.30,0,320.11,397.05,67.6,63.4,0.499,289745.0,289745.0,2949,0,0,0,L,1151911521,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601120,230129.00
10/29/2014 12:45,2,2.340,ACTIVE,213.06,360.99,59.990,1414601104,"274151322000076","019011112586793",30.85,17.30,0,326.42,400.96,73.1,68.7,0.526,304170.0,304170.0,2940,0,0,0,L,1151911521,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601122,230130.00
10/29/2014 12:45,2,1.426,ALERT,211.93,454.16,59.985,1414601104,"274151322000094","019011112586793",41.71,18.00,0,299.97,520.59,61.2,57.2,0.429,221680.5,221680.5,3013,0,0,0,L,1151911521,1,121.33,122.91,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601124,230131.00
10/29/2014 12:45,2,2.219,ACTIVE,212.16,359.48,60.006,1414601104,"274151322000052","019011112586793",30.43,17.50,0,322.21,397.96,68.4,64.1,0.482,291218.5,291218.5,2944,0,0,0,L,1151911521,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601126,230132.00
10/29/2014 12:45,2,2.227,ACTIVE,212.16,355.58,59.990,1414601104,"274151322000085","019011112586793",30.49,16.30,0,322.21,395.85,68.7,64.4,0.473,290596.6,290596.6,2940,0,0,0,L,1151911521,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601127,230133.00
10/29/2014 12:45,2,2.207,ACTIVE,211.93,356.48,60.006,1414601104,"274151322000087","019011112586793",29.42,23.50,0,321.31,393.75,65.8,61.5,0.460,275914.4,275914.4,2943,0,0,0,L,1151911521,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601129,230134.00
10/29/2014 12:45,2,2.180,ACTIVE,211.70,346.56,60.001,1414601104,"274151322000088","019011112586793",30.22,16.70,0,321.31,395.85,66.7,62.4,0.446,282284.4,282284.4,2945,0,0,0,L,1151911521,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601131,230135.00
10/29/2014 12:45,2,2.332,ACTIVE,211.93,347.16,60.001,1414601104,"274151322000095","019011112586793",30.59,17.30,0,321.01,401.56,72.3,67.8,0.486,301510.1,301510.1,2939,0,0,0,L,1151911521,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601132,230136.00
10/29/2014 12:45,2,1.445,ACTIVE,212.61,446.95,59.985,1414601104,"274151322000068","019011112586793",41.89,19.80,0,409.68,485.12,60.9,56.9,0.411,220158.3,220158.3,3004,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601134,230137.00
10/29/2014 12:45,2,2.230,ACTIVE,211.93,358.88,59.996,1414601104,"274151322000054","019011112586793",30.22,17.30,0,321.01,396.75,68.3,64.0,0.473,287850.7,287850.7,2946,0,0,0,L,1151911521,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414601136,230138.00
10/29/2014 13:00,1,1.525,ACTIVE,213.7,407.53,60.03,1414602004,"040051121000097","019011112586793",27.68,12,0.244,296.84,451.39,42.0,34.0,0.128,104753.69999997,104768.29999999,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602006,230139.00
10/29/2014 13:00,1,1.551,ACTIVE,213.0,361.78,60.03,1414602004,"040051121000095","019011112586793",24.73,12,0.216,293.25,448.04,38.1,28.6,0.236,93337.9,93350.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602007,230140.00
10/29/2014 13:00,1,0.964,ACTIVE,213.7,320.85,60.03,1414602004,"033051125000132","019011112586793",36.54,13,0.220,294.84,447.29,35.0,34.7,0.263,90952.9,90965,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602009,230141.00
10/29/2014 13:00,1,0.974,ACTIVE,213.2,374.79,60.03,1414602004,"033051125000135","019011112586793",36.47,13,0.226,298.20,450.97,35.3,27.9,0.111,88272.699999964,88285.099999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602010,230142.00
10/29/2014 13:00,1,1.541,ACTIVE,212.8,362.65,60.00,1414602004,"040051121000116","019011112586793",27.25,11,0.243,296.56,450.97,41.8,42.6,0.202,103127.29999998,103141.89999998,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602011,230143.00
10/29/2014 13:00,1,1.535,ACTIVE,213.6,346.73,60.03,1414602004,"040051121000068","019011112586793",24.77,12,0.242,299.80,449.29,37.8,38.2,0.244,94773,94786.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602012,230144.00
10/29/2014 13:00,1,1.127,ACTIVE,213.0,390.52,60.00,1414602004,"033051125000118","019011112586793",41.00,12,0.296,297.78,451.95,46.0,47.3,0.241,117415.60000013,117430.90000014,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602014,230145.00
10/29/2014 13:00,1,1.145,ACTIVE,213.2,419.27,60.03,1414602004,"033051125000150","019011112586793",40.94,12,0.281,297.42,452.42,46.6,38.8,0.148,116496.99999995,116512.19999995,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602015,230146.00
10/29/2014 13:00,1,1.495,ACTIVE,213.7,337.68,60.00,1414602004,"040051121000185","019011112586793",26.77,12,0.254,297.62,451.45,39.8,35.7,0.299,104909.09999991,104923.19999991,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602016,230147.00
10/29/2014 13:00,1,1.485,ACTIVE,213.9,328.03,60.00,1414602004,"040051121000195","019011112586793",26.73,13,0.252,299.12,451.57,39.5,41.0,0.301,103352.40000004,103366.60000003,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602018,230148.00
10/29/2014 13:00,2,1.602,ACTIVE,212.61,351.37,60.017,1414602004,"274151322000083","019011112586793",30.14,17.50,0,318.91,409.38,48.9,45.3,0.367,289762.4,289762.4,2950,0,0,0,L,1151911521,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602019,230149.00
10/29/2014 13:00,2,1.703,ACTIVE,213.06,352.27,59.996,1414602004,"274151322000076","019011112586793",30.67,17.80,0,322.21,426.21,52.9,49.1,0.380,304188.7,304188.7,2941,0,0,0,L,1151911521,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602019,230150.00
10/29/2014 13:00,2,0.256,ALERT,212.38,480.31,60.012,1414602004,"274151322000094","019011112586793",46.14,18.00,0,296.96,519.39,11.7,9.4,0.066,221689.6,221689.6,3015,0,0,0,L,1151911521,1,121.33,123.14,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602021,230151.00
10/29/2014 13:00,2,1.621,ACTIVE,211.93,349.56,60.017,1414602004,"274151322000052","019011112586793",30.16,17.80,0,319.21,409.98,49.5,45.9,0.340,291236.0,291236.0,2945,0,0,0,L,1151911521,1,120.88,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602022,230152.00
10/29/2014 13:00,2,1.619,ACTIVE,212.61,340.55,60.022,1414602004,"274151322000085","019011112586793",30.18,16.70,0,316.50,413.89,49.5,45.9,0.336,290614.3,290614.3,2941,0,0,0,L,1151911521,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602023,230153.00
10/29/2014 13:00,2,1.605,ACTIVE,212.61,349.86,60.038,1414602004,"274151322000087","019011112586793",29.16,24.80,0,312.29,405.17,47.4,43.8,0.345,275931.3,275931.3,2944,0,0,0,L,1151911521,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602024,230154.00
10/29/2014 13:00,2,1.580,ACTIVE,212.38,342.05,60.043,1414602004,"274151322000088","019011112586793",29.88,17.00,0,315.30,409.08,47.8,44.2,0.323,282301.5,282301.5,2946,0,0,0,L,1151911521,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602025,230155.00
10/29/2014 13:00,2,1.695,ACTIVE,212.38,352.87,60.049,1414602004,"274151322000095","019011112586793",30.49,17.50,0,319.51,422.00,52.4,48.7,0.376,301528.6,301528.6,2940,0,0,0,L,1151911521,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602026,230156.00
10/29/2014 13:00,2,1.109,ALERT,213.06,432.82,60.012,1414602004,"274151322000068","019011112586793",40.00,19.80,0,331.53,517.58,45.0,41.5,0.309,220172.1,220172.1,3005,0,0,0,L,1151911521,1,122.01,123.36,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602028,230157.00
10/29/2014 13:00,2,1.611,ACTIVE,212.38,352.57,60.012,1414602004,"274151322000054","019011112586793",30.14,17.50,0,318.91,412.08,49.2,45.6,0.345,287868.2,287868.2,2947,0,0,0,L,1151911521,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602029,230158.00
10/29/2014 13:15,1,1.772,ACTIVE,215.0,394.12,60.03,1414602904,"040051121000097","019011112586793",27.82,12,0.323,297.94,451.90,49.0,48.3,0.202,104768.29999999,104780.29999999,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602906,230159.00
10/29/2014 13:15,1,1.808,ACTIVE,214.8,395.43,60.00,1414602904,"040051121000095","019011112586793",24.69,12,0.279,296.56,448.58,44.4,34.2,0.115,93350.7,93361.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602907,230160.00
10/29/2014 13:15,1,1.093,ACTIVE,214.7,331.10,60.00,1414602904,"033051125000132","019011112586793",37.71,13,0.253,302.21,446.68,41.0,40.0,0.314,90965,90974.6,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602909,230161.00
10/29/2014 13:15,1,1.132,ACTIVE,214.9,383.74,60.00,1414602904,"033051125000135","019011112586793",36.77,13,0.273,302.60,449.08,41.4,33.3,0.261,88285.099999964,88295.099999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602910,230162.00
10/29/2014 13:15,1,1.782,ACTIVE,215.1,381.38,60.00,1414602904,"040051121000116","019011112586793",27.54,11,0.304,298.72,449.78,48.8,50.7,0.249,103141.89999998,103153.69999998,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602911,230163.00
10/29/2014 13:15,1,1.801,ACTIVE,215.0,340.69,60.03,1414602904,"040051121000068","019011112586793",24.77,12,0.280,301.70,449.73,44.3,44.4,0.348,94786.3,94796.9,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602913,230164.00
10/29/2014 13:15,1,1.348,ACTIVE,215.2,356.09,60.03,1414602904,"033051125000118","019011112586793",39.65,12,0.319,301.31,452.00,53.1,48.4,0.423,117430.90000014,117443.30000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602914,230165.00
10/29/2014 13:15,1,1.365,ACTIVE,214.7,421.84,60.00,1414602904,"033051125000150","019011112586793",39.39,12,0.341,299.71,452.99,53.5,57.4,0.131,116512.19999995,116524.69999995,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602915,230166.00
10/29/2014 13:15,1,1.747,ACTIVE,215.4,395.40,60.00,1414602904,"040051121000185","019011112586793",27.04,12,0.287,300.15,450.33,47.0,47.8,0.160,104923.19999991,104934.59999991,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602917,230167.00
10/29/2014 13:15,1,1.758,ACTIVE,215.2,411.62,60.03,1414602904,"040051121000195","019011112586793",26.75,13,0.279,300.93,450.99,46.8,47.6,0.171,103366.60000003,103378.30000002,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602918,230168.00
10/29/2014 13:15,2,1.850,ACTIVE,214.19,345.96,60.006,1414602904,"274151322000083","019011112586793",30.40,17.30,0,322.51,375.41,56.9,53.0,0.402,289776.6,289776.6,2951,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602919,230169.00
10/29/2014 13:15,2,1.990,ACTIVE,214.87,357.38,59.975,1414602904,"274151322000076","019011112586793",30.53,17.30,0,327.62,378.42,61.5,57.5,0.424,304204.1,304204.1,2942,0,0,0,L,1151911521,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602920,230170.00
10/29/2014 13:15,2,1.203,ALERT,214.41,450.86,59.969,1414602904,"274151322000094","019011112586793",42.02,18.30,0,332.43,516.38,50.5,46.9,0.336,221700.3,221700.3,3017,0,0,0,L,1151911521,1,122.91,123.81,0001,17,0,0,0,0,0,0,186,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602922,230171.00
10/29/2014 13:15,2,1.889,ACTIVE,214.64,352.87,59.985,1414602904,"274151322000052","019011112586793",30.16,17.50,0,321.91,375.11,57.7,53.8,0.398,291250.4,291250.4,2946,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602923,230172.00
10/29/2014 13:15,2,1.881,ACTIVE,214.41,354.67,59.985,1414602904,"274151322000085","019011112586793",30.16,16.70,0,326.12,375.11,57.4,53.5,0.398,290628.6,290628.6,2942,0,0,0,L,1151911521,1,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602924,230173.00
10/29/2014 13:15,2,1.824,ACTIVE,214.64,354.67,59.990,1414602904,"274151322000087","019011112586793",29.84,25.30,0,322.51,376.31,55.1,51.3,0.376,275945.0,275945.0,2945,0,0,0,L,1151911521,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602925,230174.00
