ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 13:15,2,1.832,ACTIVE,213.74,350.47,59.985,1414602904,"274151322000088","019011112586793",30.10,16.70,0,322.51,376.01,55.8,52.0,0.362,282315.4,282315.4,2947,0,0,0,L,1151911521,1,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602926,230175.00
10/29/2014 13:15,2,1.971,ACTIVE,214.19,355.28,59.985,1414602904,"274151322000095","019011112586793",30.45,17.30,0,322.81,377.82,60.7,56.7,0.402,301543.9,301543.9,2941,0,0,0,L,1151911521,1,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602927,230176.00
10/29/2014 13:15,2,1.211,ACTIVE,215.09,450.56,59.985,1414602904,"274151322000068","019011112586793",41.98,19.50,0,333.33,474.60,51.2,47.5,0.340,220185.0,220185.0,3007,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602928,230177.00
10/29/2014 13:15,2,1.857,ACTIVE,214.19,343.85,59.953,1414602904,"274151322000054","019011112586793",30.38,17.30,0,320.41,376.01,57.2,53.3,0.389,287882.5,287882.5,2948,0,0,0,L,1151911521,1,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414602929,230178.00
10/29/2014 13:30,1,1.100,ACTIVE,214.4,345.68,60.03,1414603804,"040051121000097","019011112586793",26.77,12,0.249,303.45,449.17,29.3,33.7,0.277,104780.29999999,104790.6,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603807,230179.00
10/29/2014 13:30,1,1.127,ACTIVE,214.0,375.27,60.03,1414603804,"040051121000095","019011112586793",24.28,12,0.164,303.22,445.28,27.2,14.8,0.197,93361.3,93370.1,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603809,230180.00
10/29/2014 13:30,1,0.727,ACTIVE,214.6,359.49,60.03,1414603804,"033051125000132","019011112586793",32.17,13,0.191,316.86,442.00,23.2,18.5,0.076,90974.6,90982.7,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603811,230181.00
10/29/2014 13:30,1,0.689,ACTIVE,214.4,382.03,60.03,1414603804,"033051125000135","019011112586793",36.03,13,0.182,309.44,447.30,24.7,22.1,0.165,88295.099999964,88303.699999964,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603812,230182.00
10/29/2014 13:30,1,1.105,ACTIVE,214.0,352.00,60.00,1414603804,"040051121000116","019011112586793",26.64,11,0.248,303.61,448.24,29.3,24.0,0.193,103153.69999998,103163.79999998,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603814,230183.00
10/29/2014 13:30,1,1.094,ACTIVE,214.7,423.36,60.03,1414603804,"040051121000068","019011112586793",24.33,12,0.159,306.80,447.17,26.4,13.4,0.020,94796.9,94806,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603816,230184.00
10/29/2014 13:30,1,0.793,ACTIVE,214.2,356.57,60.03,1414603804,"033051125000118","019011112586793",40.77,12,0.204,305.50,449.57,32.1,33.3,0.144,117443.30000012,117454.10000013,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603818,230185.00
10/29/2014 13:30,1,0.804,ACTIVE,214.3,368.56,60.03,1414603804,"033051125000150","019011112586793",40.94,12,0.190,303.78,449.97,32.7,26.2,0.142,116524.69999995,116535.49999995,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603820,230186.00
10/29/2014 13:30,1,1.051,ACTIVE,214.5,382.35,60.03,1414603804,"040051121000185","019011112586793",26.13,12,0.237,305.62,448.24,27.3,30.7,0.065,104934.59999991,104944.19999991,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603821,230187.00
10/29/2014 13:30,1,1.028,ACTIVE,214.3,373.86,60.03,1414603804,"040051121000195","019011112586793",26.32,13,0.212,306.35,448.95,26.9,31.7,0.095,103378.30000002,103388.00000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603823,230188.00
10/29/2014 13:30,2,1.145,ACTIVE,213.74,339.65,59.996,1414603804,"274151322000083","019011112586793",29.82,16.70,0,329.13,371.21,34.6,31.4,0.247,289788.8,289788.8,2952,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603824,230189.00
10/29/2014 13:30,2,1.215,ACTIVE,214.41,339.95,60.017,1414603804,"274151322000076","019011112586793",30.40,16.30,0,331.53,374.81,37.5,34.2,0.247,304217.5,304217.5,2943,0,0,0,L,1151911521,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603825,230190.00
10/29/2014 13:30,2,0.783,ACTIVE,213.51,420.50,60.012,1414603804,"274151322000094","019011112586793",39.52,17.80,0,405.17,472.20,31.2,28.2,0.203,221711.3,221711.3,3019,0,0,0,L,1151911521,1,122.01,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603826,230191.00
10/29/2014 13:30,2,1.168,ACTIVE,213.29,343.55,60.017,1414603804,"274151322000052","019011112586793",29.86,16.70,0,327.32,371.81,35.3,32.1,0.230,291262.9,291262.9,2947,0,0,0,L,1151911521,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603827,230192.00
10/29/2014 13:30,2,1.150,ACTIVE,213.51,346.56,60.012,1414603804,"274151322000085","019011112586793",29.96,16.00,0,331.23,372.11,34.9,31.8,0.221,290641.0,290641.0,2943,0,0,0,L,1151911521,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603828,230193.00
10/29/2014 13:30,2,1.135,ACTIVE,213.74,345.06,60.017,1414603804,"274151322000087","019011112586793",29.20,25.30,0,330.93,370.90,33.6,30.5,0.230,275956.9,275956.9,2946,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603829,230194.00
10/29/2014 13:30,2,1.123,ACTIVE,213.51,338.44,60.017,1414603804,"274151322000088","019011112586793",29.50,16.00,0,329.13,370.90,33.6,30.5,0.217,282327.4,282327.4,2948,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603830,230195.00
10/29/2014 13:30,2,1.199,ACTIVE,213.51,345.36,59.985,1414603804,"274151322000095","019011112586793",30.32,16.30,0,329.73,373.61,36.9,33.7,0.247,301557.0,301557.0,2942,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603831,230196.00
10/29/2014 13:30,2,0.785,ACTIVE,214.41,427.41,60.012,1414603804,"274151322000068","019011112586793",40.06,19.00,0,409.98,475.50,31.5,28.5,0.203,220196.2,220196.2,3008,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603832,230197.00
10/29/2014 13:30,2,1.145,ACTIVE,213.51,339.34,60.012,1414603804,"274151322000054","019011112586793",29.98,16.70,0,328.52,372.41,34.8,31.6,0.225,287894.9,287894.9,2949,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414603833,230198.00
10/29/2014 13:45,1,1.614,ACTIVE,214.8,339.79,60.03,1414604704,"040051121000097","019011112586793",27.77,12,0.276,319.44,443.30,44.6,36.0,0.350,104790.6,104798.40000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604707,230199.00
10/29/2014 13:45,1,1.652,ACTIVE,215.0,353.64,60.00,1414604704,"040051121000095","019011112586793",24.70,11,0.229,315.76,440.46,40.6,40.1,0.217,93370.1,93376.8,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604708,230200.00
10/29/2014 13:45,1,1.074,ACTIVE,215.8,364.12,60.03,1414604704,"033051125000132","019011112586793",33.72,13,0.211,316.12,443.72,36.0,35.2,0.134,90982.7,90988.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604709,230201.00
10/29/2014 13:45,1,1.038,ACTIVE,214.5,360.70,60.03,1414604704,"033051125000135","019011112586793",36.66,12,0.238,320.68,444.65,37.8,38.7,0.189,88303.699999964,88310.199999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604710,230202.00
10/29/2014 13:45,1,1.626,ACTIVE,214.6,417.27,60.00,1414604704,"040051121000116","019011112586793",27.62,11,0.258,316.04,442.62,44.7,34.5,0.127,103163.79999998,103171.29999998,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604712,230203.00
10/29/2014 13:45,1,1.621,ACTIVE,214.9,331.15,60.00,1414604704,"040051121000068","019011112586793",25.22,11,0.261,320.05,442.41,40.6,31.1,0.316,94806,94812.8,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604713,230204.00
10/29/2014 13:45,1,1.194,ACTIVE,215.1,365.66,60.03,1414604704,"033051125000118","019011112586793",41.56,12,0.327,307.28,449.64,49.4,50.8,0.371,117454.10000013,117462.90000014,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604715,230205.00
10/29/2014 13:45,1,1.218,ACTIVE,215.4,436.75,60.03,1414604704,"033051125000150","019011112586793",41.36,12,0.305,306.29,449.80,50.1,39.4,0.107,116535.49999995,116544.39999995,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604716,230206.00
10/29/2014 13:45,1,1.613,ACTIVE,215.2,349.50,60.03,1414604704,"040051121000185","019011112586793",26.85,11,0.250,319.34,442.35,43.1,34.2,0.299,104944.19999991,104951.39999991,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604717,230207.00
10/29/2014 13:45,1,1.586,ACTIVE,215.1,384.03,60.03,1414604704,"040051121000195","019011112586793",27.18,12,0.253,319.63,443.73,42.9,33.8,0.227,103388.00000001,103395.30000002,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604718,230208.00
10/29/2014 13:45,2,1.688,ACTIVE,214.41,353.17,59.969,1414604704,"274151322000083","019011112586793",30.40,16.00,0,331.53,365.80,52.0,48.3,0.362,289798.3,289798.3,2953,0,0,0,L,1151911521,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604719,230209.00
10/29/2014 13:45,2,1.775,ACTIVE,214.64,345.06,60.006,1414604704,"274151322000076","019011112586793",31.27,15.80,0,332.43,369.70,56.2,52.3,0.389,304227.7,304227.7,2944,0,0,0,L,1151911521,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604720,230210.00
10/29/2014 13:45,2,1.039,ACTIVE,214.41,457.77,60.001,1414604704,"274151322000094","019011112586793",42.90,17.30,0,331.23,465.89,44.8,41.3,0.296,221719.8,221719.8,3020,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604721,230211.00
10/29/2014 13:45,2,1.713,ACTIVE,214.19,350.17,60.001,1414604704,"274151322000052","019011112586793",30.36,16.30,0,330.93,366.10,52.6,48.9,0.358,291272.5,291272.5,2948,0,0,0,L,1151911521,1,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604722,230212.00
10/29/2014 13:45,2,1.691,ACTIVE,214.41,354.97,59.996,1414604704,"274151322000085","019011112586793",30.61,15.50,0,332.43,366.40,52.5,48.7,0.358,290650.6,290650.6,2944,0,0,0,L,1151911521,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604723,230213.00
10/29/2014 13:45,2,1.678,ACTIVE,214.19,353.17,60.001,1414604704,"274151322000087","019011112586793",29.86,25.00,0,332.13,365.80,50.7,47.0,0.340,275966.1,275966.1,2947,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604724,230214.00
10/29/2014 13:45,2,1.645,ACTIVE,213.96,343.85,60.001,1414604704,"274151322000088","019011112586793",30.45,15.50,0,331.53,365.49,50.8,47.1,0.345,282336.6,282336.6,2949,0,0,0,L,1151911521,1,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604725,230215.00
10/29/2014 13:45,2,1.820,ACTIVE,214.41,354.67,60.017,1414604704,"274151322000095","019011112586793",30.87,15.50,0,330.93,367.60,56.9,53.0,0.384,301567.4,301567.4,2943,0,0,0,L,1151911521,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604726,230216.00
10/29/2014 13:45,2,1.146,ACTIVE,215.32,437.33,59.996,1414604704,"274151322000068","019011112586793",41.35,18.30,0,330.63,465.89,47.7,44.1,0.314,220204.8,220204.8,3009,0,0,0,L,1151911521,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604727,230217.00
10/29/2014 13:45,2,1.670,ACTIVE,214.19,345.06,59.996,1414604704,"274151322000054","019011112586793",30.83,16.00,0,331.23,366.70,52.2,48.4,0.358,287904.3,287904.3,2950,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414604728,230218.00
10/29/2014 14:00,1,1.513,ACTIVE,214.9,364.42,60.00,1414605604,"040051121000097","019011112586793",27.98,11,0.271,318.55,442.95,42.1,42.4,0.222,104798.40000001,104806.90000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605606,230219.00
10/29/2014 14:00,1,1.542,ACTIVE,214.3,370.36,60.03,1414605604,"040051121000095","019011112586793",24.96,11,0.225,311.24,440.61,38.3,28.9,0.219,93376.8,93384.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605608,230220.00
10/29/2014 14:00,1,1.009,ACTIVE,215.5,355.73,60.03,1414605604,"033051125000132","019011112586793",33.96,13,0.203,308.00,440.80,34.1,29.8,0.143,90988.4,90994.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605609,230221.00
10/29/2014 14:00,1,0.967,ACTIVE,214.6,398.24,60.03,1414605604,"033051125000135","019011112586793",36.84,12,0.207,315.09,444.39,35.4,29.2,0.102,88310.199999964,88317.699999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605610,230222.00
10/29/2014 14:00,1,1.520,ACTIVE,214.4,332.22,60.03,1414605604,"040051121000116","019011112586793",27.66,10,0.260,316.33,442.65,41.8,41.8,0.326,103171.29999998,103179.79999998,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605612,230223.00
10/29/2014 14:00,1,1.533,ACTIVE,214.8,338.31,60.03,1414605604,"040051121000068","019011112586793",24.85,11,0.239,316.35,442.44,37.9,38.6,0.267,94812.8,94820.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605613,230224.00
10/29/2014 14:00,1,1.115,ACTIVE,214.5,376.60,60.03,1414605604,"033051125000118","019011112586793",41.42,11,0.295,305.02,449.44,45.9,48.6,0.247,117462.90000014,117472.70000009,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605614,230225.00
10/29/2014 14:00,1,1.128,ACTIVE,214.8,361.87,60.03,1414605604,"033051125000150","019011112586793",41.43,11,0.306,304.07,449.86,46.5,47.8,0.309,116544.39999995,116554.29999995,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605615,230226.00
10/29/2014 14:00,1,1.471,ACTIVE,214.9,407.75,60.00,1414605604,"040051121000185","019011112586793",27.09,11,0.232,316.98,442.53,39.6,30.6,0.105,104951.39999991,104959.39999991,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605617,230227.00
10/29/2014 14:00,1,1.472,ACTIVE,214.6,333.37,60.00,1414605604,"040051121000195","019011112586793",26.92,11,0.252,318.88,443.72,39.4,40.1,0.313,103395.30000002,103403.40000004,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605618,230228.00
10/29/2014 14:00,2,1.609,ACTIVE,213.96,352.27,60.001,1414605604,"274151322000083","019011112586793",30.24,15.50,0,322.21,365.49,49.2,45.6,0.349,289808.7,289808.7,2954,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605619,230229.00
10/29/2014 14:00,2,1.697,ACTIVE,215.09,354.07,59.980,1414605604,"274151322000076","019011112586793",30.99,15.30,0,333.03,370.30,53.3,49.5,0.371,304239.1,304239.1,2945,0,0,0,L,1151911521,1,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605620,230230.00
10/29/2014 14:00,2,1.082,ACTIVE,214.19,443.94,60.006,1414605604,"274151322000094","019011112586793",41.19,16.30,0,333.63,465.58,45.4,41.9,0.296,221729.2,221729.2,3021,0,0,0,L,1151911521,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605621,230231.00
10/29/2014 14:00,2,1.625,ACTIVE,213.74,349.26,60.001,1414605604,"274151322000052","019011112586793",30.28,15.80,0,324.92,365.80,49.9,46.2,0.327,291283.1,291283.1,2949,0,0,0,L,1151911521,1,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605622,230232.00
10/29/2014 14:00,2,1.605,ACTIVE,214.19,353.47,59.996,1414605604,"274151322000085","019011112586793",30.71,15.00,0,328.52,365.80,49.9,46.3,0.336,290661.2,290661.2,2945,0,0,0,L,1151911521,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605623,230233.00
10/29/2014 14:00,2,1.592,ACTIVE,214.41,351.97,60.001,1414605604,"274151322000087","019011112586793",29.94,24.80,0,320.71,365.19,48.2,44.6,0.327,275976.3,275976.3,2948,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605624,230234.00
10/29/2014 14:00,2,1.570,ACTIVE,213.96,341.45,59.996,1414605604,"274151322000088","019011112586793",30.30,15.00,0,322.81,364.89,48.2,44.6,0.314,282346.8,282346.8,2950,0,0,0,L,1151911521,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605625,230235.00
10/29/2014 14:00,2,1.682,ACTIVE,213.96,343.85,60.001,1414605604,"274151322000095","019011112586793",30.99,15.00,0,328.22,367.60,52.8,49.0,0.367,301578.3,301578.3,2944,0,0,0,L,1151911521,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605625,230236.00
10/29/2014 14:00,2,1.027,ACTIVE,214.87,455.06,60.006,1414605604,"274151322000068","019011112586793",42.66,18.00,0,334.84,470.69,44.0,40.5,0.287,220214.3,220214.3,3010,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605626,230237.00
10/29/2014 14:00,2,1.605,ACTIVE,213.96,347.76,60.001,1414605604,"274151322000054","019011112586793",30.51,15.50,0,323.41,366.10,49.6,45.9,0.336,287914.9,287914.9,2951,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414605628,230238.00
10/29/2014 14:15,1,1.812,ACTIVE,213.5,336.67,60.03,1414606504,"040051121000097","019011112586793",27.66,11,0.333,287.88,451.02,49.8,52.7,0.379,104806.90000001,104818.49999997,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606507,230239.00
10/29/2014 14:15,1,1.827,ACTIVE,213.6,339.19,60.00,1414606504,"040051121000095","019011112586793",24.77,11,0.278,293.61,448.39,45.0,42.2,0.339,93384.3,93394.4,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606508,230240.00
10/29/2014 14:15,1,1.117,ACTIVE,214.1,351.20,60.00,1414606504,"033051125000132","019011112586793",37.38,13,0.258,285.45,447.24,41.5,41.0,0.257,90994.8,91003.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606509,230241.00
10/29/2014 14:15,1,1.145,ACTIVE,213.3,407.95,60.00,1414606504,"033051125000135","019011112586793",36.69,12,0.262,288.83,449.00,41.8,43.9,0.087,88317.699999964,88327.299999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606510,230242.00
10/29/2014 14:15,1,1.790,ACTIVE,213.0,405.08,60.03,1414606504,"040051121000116","019011112586793",27.66,10,0.303,287.29,450.99,49.2,51.3,0.161,103179.79999998,103191.19999998,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606512,230243.00
10/29/2014 14:15,1,1.796,ACTIVE,213.1,382.10,60.03,1414606504,"040051121000068","019011112586793",25.01,11,0.268,287.47,449.86,44.7,35.1,0.218,94820.5,94830.9,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606513,230244.00
10/29/2014 14:15,1,1.341,ACTIVE,212.8,383.29,60.00,1414606504,"033051125000118","019011112586793",40.21,11,0.336,286.51,453.22,53.6,53.5,0.143,117472.70000009,117484.70000009,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606514,230245.00
10/29/2014 14:15,1,1.361,ACTIVE,212.7,327.44,60.00,1414606504,"033051125000150","019011112586793",39.90,11,0.288,285.49,453.25,54.0,43.6,0.402,116554.29999995,116566.29999995,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606515,230246.00
10/29/2014 14:15,1,1.737,ACTIVE,213.1,429.93,60.00,1414606504,"040051121000185","019011112586793",27.20,11,0.286,286.64,450.99,47.0,36.3,0.107,104959.39999991,104970.39999991,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606517,230247.00
10/29/2014 14:15,1,1.742,ACTIVE,212.8,345.27,60.00,1414606504,"040051121000195","019011112586793",26.98,12,0.312,291.06,451.00,46.7,37.0,0.345,103403.40000004,103414.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606518,230248.00
10/29/2014 14:15,2,1.871,ACTIVE,212.38,348.06,60.012,1414606504,"274151322000083","019011112586793",30.67,15.80,0,326.12,374.81,58.2,54.2,0.420,289822.5,289822.5,2955,0,0,0,L,1151911521,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606519,230249.00
10/29/2014 14:15,2,2.020,ACTIVE,213.29,343.55,60.012,1414606504,"274151322000076","019011112586793",30.71,15.80,0,328.22,378.72,62.8,58.7,0.438,304254.0,304254.0,2946,0,0,0,L,1151911521,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606520,230250.00
10/29/2014 14:15,2,1.203,ACTIVE,212.38,450.86,59.980,1414606504,"274151322000094","019011112586793",42.32,16.70,0,333.33,485.42,50.6,46.9,0.336,221741.6,221741.6,3022,0,0,0,L,1151911521,1,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606521,230251.00
10/29/2014 14:15,2,1.914,ACTIVE,212.16,341.75,59.980,1414606504,"274151322000052","019011112586793",30.30,16.00,0,324.92,374.51,58.8,54.8,0.407,291297.0,291297.0,2950,0,0,0,L,1151911521,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606522,230252.00
10/29/2014 14:15,2,1.912,ACTIVE,212.83,352.87,59.996,1414606504,"274151322000085","019011112586793",30.32,15.30,0,327.02,375.71,58.7,54.7,0.411,290675.1,290675.1,2946,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606523,230253.00
10/29/2014 14:15,2,1.873,ACTIVE,212.61,353.77,60.012,1414606504,"274151322000087","019011112586793",29.86,25.00,0,321.91,374.81,56.7,52.8,0.398,275989.8,275989.8,2949,0,0,0,L,1151911521,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606524,230254.00
10/29/2014 14:15,2,1.869,ACTIVE,211.93,348.06,60.006,1414606504,"274151322000088","019011112586793",30.04,15.30,0,320.11,375.41,56.9,53.0,0.389,282360.3,282360.3,2951,0,0,0,L,1151911521,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606525,230255.00
10/29/2014 14:15,2,1.932,ACTIVE,212.16,343.25,59.996,1414606504,"274151322000095","019011112586793",30.95,15.30,0,327.32,378.72,60.5,56.5,0.389,301593.4,301593.4,2945,0,0,0,L,1151911521,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606526,230256.00
10/29/2014 14:15,2,1.189,ACTIVE,213.29,455.06,60.001,1414606504,"274151322000068","019011112586793",42.52,18.30,0,405.47,478.21,50.7,47.0,0.345,220226.7,220226.7,3011,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606527,230257.00
10/29/2014 14:15,2,1.898,ACTIVE,212.38,341.75,60.001,1414606504,"274151322000054","019011112586793",30.32,15.80,0,324.32,376.31,58.4,54.4,0.402,287928.7,287928.7,2952,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414606528,230258.00
10/29/2014 14:30,1,2.334,ACTIVE,216.7,345.16,60.03,1414607404,"040051121000097","019011112586793",28.02,12,0.281,299.68,450.55,65.1,60.9,0.312,104818.49999997,104831.09999999,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607406,230259.00
10/29/2014 14:30,1,2.341,ACTIVE,216.5,408.08,60.03,1414607404,"040051121000095","019011112586793",25.03,11,0.290,297.82,448.23,58.3,45.9,0.104,93394.4,93405.4,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607408,230260.00
10/29/2014 14:30,1,1.439,ACTIVE,216.4,428.43,60.03,1414607404,"033051125000132","019011112586793",37.90,13,0.272,302.77,447.01,54.2,39.7,0.082,91003.7,91013.8,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607409,230261.00
10/29/2014 14:30,1,1.548,ACTIVE,216.9,408.58,60.00,1414607404,"033051125000135","019011112586793",34.45,13,0.293,303.60,451.03,53.0,36.7,0.091,88327.299999964,88337.799999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607410,230262.00
10/29/2014 14:30,1,2.331,ACTIVE,216.2,343.65,60.03,1414607404,"040051121000116","019011112586793",27.72,11,0.395,299.36,450.73,64.3,57.9,0.410,103191.19999998,103203.69999998,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607412,230263.00
10/29/2014 14:30,1,2.322,ACTIVE,216.8,368.71,60.03,1414607404,"040051121000068","019011112586793",25.31,11,0.307,301.75,450.42,58.5,62.8,0.207,94830.9,94842.2,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607413,230264.00
10/29/2014 14:30,1,1.727,ACTIVE,216.2,329.03,60.00,1414607404,"033051125000118","019011112586793",41.13,12,0.314,301.36,461.52,70.7,67.7,0.340,117484.70000009,117498.0000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607414,230265.00
10/29/2014 14:30,1,1.724,ACTIVE,216.5,327.05,60.03,1414607404,"033051125000150","019011112586793",41.52,12,0.313,287.98,451.01,71.2,67.6,0.339,116566.29999995,116579.49999995,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607415,230266.00
10/29/2014 14:30,1,2.298,ACTIVE,216.6,416.10,60.03,1414607404,"040051121000185","019011112586793",27.26,11,0.306,300.35,450.67,62.3,65.0,0.114,104970.39999991,104982.49999991,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607417,230267.00
10/29/2014 14:30,1,2.314,ACTIVE,216.0,342.68,60.03,1414607404,"040051121000195","019011112586793",27.06,12,0.364,301.63,451.42,62.3,67.0,0.400,103414.5,103426.80000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607418,230268.00
10/29/2014 14:30,2,2.436,ACTIVE,215.77,347.16,60.012,1414607404,"274151322000083","019011112586793",30.61,17.30,0,325.82,401.26,75.5,70.9,0.526,289837.4,289837.4,2956,0,0,0,L,1151911521,1,123.36,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607419,230269.00
10/29/2014 14:30,2,2.584,ACTIVE,216.45,344.76,60.028,1414607404,"274151322000076","019011112586793",31.15,17.50,0,329.13,416.59,81.5,76.8,0.314,304270.1,304270.1,2947,0,0,0,L,1151911521,1,123.81,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607420,230270.00
10/29/2014 14:30,2,1.623,ACTIVE,215.54,442.14,60.012,1414607404,"274151322000094","019011112586793",41.57,17.80,0,407.27,481.82,68.2,63.9,0.460,221755.1,221755.1,3023,0,0,0,L,1151911521,1,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607421,230271.00
10/29/2014 14:30,2,2.459,ACTIVE,215.54,351.67,60.012,1414607404,"274151322000052","019011112586793",30.47,17.30,0,326.72,398.56,75.9,71.3,0.521,291312.0,291312.0,2951,0,0,0,L,1151911521,1,123.36,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607422,230272.00
10/29/2014 14:30,2,2.457,ACTIVE,216.00,356.78,60.006,1414607404,"274151322000085","019011112586793",30.69,16.30,0,327.32,404.87,76.4,71.8,0.526,290690.2,290690.2,2947,0,0,0,L,1151911521,1,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607423,230273.00
10/29/2014 14:30,2,2.428,ACTIVE,216.22,357.38,60.033,1414607404,"274151322000087","019011112586793",29.94,26.30,0,326.72,399.46,73.5,69.1,0.504,276004.3,276004.3,2950,0,0,0,L,1151911521,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607424,230274.00
10/29/2014 14:30,2,2.402,ACTIVE,215.54,350.77,60.001,1414607404,"274151322000088","019011112586793",30.40,16.30,0,325.82,399.46,74.0,69.5,0.486,282374.9,282374.9,2952,0,0,0,L,1151911521,1,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607425,230275.00
10/29/2014 14:30,2,2.549,ACTIVE,216.00,345.06,60.022,1414607404,"274151322000095","019011112586793",31.35,17.00,0,324.32,420.20,80.9,76.1,0.296,301609.1,301609.1,2946,0,0,0,L,1151911521,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607426,230276.00
10/29/2014 14:30,2,1.584,ALERT,216.67,453.56,60.028,1414607404,"274151322000068","019011112586793",42.38,19.00,0,385.33,515.18,67.8,63.5,0.455,220239.6,220239.6,3012,0,0,0,L,1151911521,1,124.04,124.94,0001,18,0,0,0,0,0,0,151,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607428,230277.00
10/29/2014 14:30,2,2.459,ACTIVE,215.77,356.18,60.001,1414607404,"274151322000054","019011112586793",30.45,17.30,0,324.32,400.96,75.9,71.3,0.517,287943.7,287943.7,2953,0,0,0,L,1151911521,1,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414607429,230278.00
10/29/2014 14:45,1,4.152,ACTIVE,215.9,328.62,60.03,1414608304,"040051121000097","019011112586793",29.15,13,0.541,300.61,451.36,120.4,116.3,0.545,104831.09999999,104846.79999998,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608307,230279.00
10/29/2014 14:45,1,3.831,ACTIVE,216.0,329.88,60.00,1414608304,"040051121000095","019011112586793",25.05,12,0.423,300.52,447.95,95.5,91.0,0.438,93405.4,93419.4,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608308,230280.00
10/29/2014 14:45,1,2.472,ACTIVE,215.9,349.75,60.00,1414608304,"033051125000132","019011112586793",37.17,13,0.404,303.30,447.39,91.4,87.1,0.424,91013.8,91026.6,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608309,230281.00
10/29/2014 14:45,1,2.438,ACTIVE,215.8,333.17,60.00,1414608304,"033051125000135","019011112586793",37.13,13,0.402,304.63,450.38,90.0,86.5,0.420,88337.799999964,88350.899999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608311,230282.00
10/29/2014 14:45,1,3.874,ACTIVE,215.2,321.86,60.00,1414608304,"040051121000116","019011112586793",27.84,11,0.480,300.99,450.64,107.3,103.0,0.494,103203.69999998,103219.19999998,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608312,230283.00
10/29/2014 14:45,1,3.836,ACTIVE,215.9,348.04,60.03,1414608304,"040051121000068","019011112586793",25.55,12,0.434,304.43,449.30,97.5,93.2,0.453,94842.2,94856.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608313,230284.00
10/29/2014 14:45,1,2.818,ACTIVE,215.8,325.59,60.03,1414608304,"033051125000118","019011112586793",42.04,13,0.533,304.97,452.34,117.9,114.5,0.540,117498.0000001,117512.10000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608314,230285.00
10/29/2014 14:45,1,2.885,ACTIVE,215.8,321.54,60.03,1414608304,"033051125000150","019011112586793",42.40,13,0.548,303.66,452.41,121.7,117.7,0.558,116579.49999995,116593.59999995,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608316,230286.00
10/29/2014 14:45,1,3.875,ACTIVE,216.0,336.46,60.00,1414608304,"040051121000185","019011112586793",27.70,12,0.479,303.57,450.68,106.8,102.8,0.486,104982.49999991,104997.59999991,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608317,230287.00
10/29/2014 14:45,1,3.609,ACTIVE,215.2,323.65,60.03,1414608304,"040051121000195","019011112586793",27.65,13,0.445,302.49,451.07,99.3,95.2,0.461,103426.80000001,103442.10000002,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608319,230288.00
10/29/2014 14:45,2,3.289,ACTIVE,214.64,355.88,59.980,1414608304,"274151322000083","019011112586793",30.71,19.80,0,328.52,402.46,102.2,96.7,0.402,289856.3,289856.3,2957,0,0,0,L,1151911521,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608320,230289.00
10/29/2014 14:45,2,4.662,ACTIVE,216.22,363.39,60.017,1414608304,"274151322000076","019011112586793",32.50,19.00,0,328.52,417.49,153.4,146.2,0.597,304290.0,304290.0,2948,0,0,0,L,1151911521,1,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608321,230290.00
10/29/2014 14:45,2,0.000,ALERT,215.32,491.73,60.012,1414608304,"274151322000094","019011112586793",48.68,17.50,0,390.74,517.58,0.0,0.0,0.000,221770.5,221770.5,3024,0,0,0,L,1151911521,1,123.14,124.49,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608323,230291.00
10/29/2014 14:45,2,4.656,ACTIVE,215.32,352.27,60.001,1414608304,"274151322000052","019011112586793",31.11,19.30,0,327.62,401.86,146.6,139.5,0.566,291330.6,291330.6,2952,0,0,0,L,1151911521,1,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608324,230292.00
10/29/2014 14:45,2,4.471,ACTIVE,215.54,353.47,60.001,1414608304,"274151322000085","019011112586793",31.63,17.80,0,329.43,406.67,142.9,136.0,0.548,290708.9,290708.9,2948,0,0,0,L,1151911521,1,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608325,230293.00
10/29/2014 14:45,2,4.666,ACTIVE,215.54,348.06,59.996,1414608304,"274151322000087","019011112586793",29.72,27.80,0,327.62,401.26,140.1,133.3,0.539,276022.3,276022.3,2951,0,0,0,L,1151911521,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608326,230294.00
10/29/2014 14:45,2,4.504,ACTIVE,215.09,351.67,60.001,1414608304,"274151322000088","019011112586793",30.63,18.00,0,329.43,401.56,139.6,132.8,0.517,282393.0,282393.0,2953,0,0,0,L,1151911521,1,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608327,230295.00
10/29/2014 14:45,2,4.779,ACTIVE,215.32,362.19,60.006,1414608304,"274151322000095","019011112586793",32.32,19.00,0,328.52,418.70,156.3,149.0,0.588,301628.9,301628.9,2947,0,0,0,L,1151911521,1,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608328,230296.00
10/29/2014 14:45,2,0.275,ALERT,216.22,501.05,59.996,1414608304,"274151322000068","019011112586793",48.39,19.30,0,299.37,527.50,13.9,11.5,0.066,220254.9,220254.9,3014,0,0,0,L,1151911521,1,124.27,124.27,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608330,230297.00
10/29/2014 14:45,2,4.434,ACTIVE,215.09,359.78,60.006,1414608304,"274151322000054","019011112586793",31.29,18.70,0,327.32,403.37,140.2,133.3,0.530,287962.3,287962.3,2954,0,0,0,L,1151911521,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414608331,230298.00
10/29/2014 15:00,1,3.402,ACTIVE,216.6,352.83,60.07,1414609204,"040051121000097","019011112586793",27.84,13,0.419,301.79,450.41,94.2,90.1,0.436,104846.79999998,104868.09999999,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609206,230299.00
10/29/2014 15:00,1,2.891,ACTIVE,216.4,327.61,60.03,1414609204,"040051121000095","019011112586793",25.18,13,0.315,298.92,448.62,72.4,68.0,0.337,93419.4,93438,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609207,230300.00
10/29/2014 15:00,1,1.742,ACTIVE,216.8,344.99,60.03,1414609204,"033051125000132","019011112586793",37.32,14,0.280,303.00,447.85,64.7,60.5,0.311,91026.6,91044.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609209,230301.00
10/29/2014 15:00,1,1.854,ACTIVE,216.2,334.94,60.07,1414609204,"033051125000135","019011112586793",28.52,14,0.331,304.04,451.54,52.6,42.4,0.342,88350.899999964,88368.399999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609210,230302.00
10/29/2014 15:00,1,2.774,ACTIVE,216.0,325.20,60.03,1414609204,"040051121000116","019011112586793",27.48,12,0.330,300.65,450.58,75.8,71.1,0.360,103219.19999998,103240.29999998,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609211,230303.00
10/29/2014 15:00,1,2.798,ACTIVE,216.6,347.57,60.03,1414609204,"040051121000068","019011112586793",25.34,13,0.308,304.16,449.60,70.5,66.4,0.336,94856.5,94875.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609212,230304.00
10/29/2014 15:00,1,2.044,ACTIVE,216.1,345.76,60.07,1414609204,"033051125000118","019011112586793",41.41,13,0.376,304.89,452.51,84.2,80.7,0.395,117512.10000012,117535.10000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609214,230305.00
10/29/2014 15:00,1,2.021,ACTIVE,216.6,333.63,60.03,1414609204,"033051125000150","019011112586793",41.42,13,0.370,303.62,452.46,83.3,79.7,0.390,116593.59999995,116616.69999995,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609215,230306.00
10/29/2014 15:00,1,2.772,ACTIVE,216.7,327.37,60.03,1414609204,"040051121000185","019011112586793",27.10,13,0.326,301.87,450.54,74.7,70.4,0.350,104997.59999991,105018.29999991,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609216,230307.00
10/29/2014 15:00,1,2.701,ACTIVE,216.2,343.03,60.07,1414609204,"040051121000195","019011112586793",27.13,14,0.321,302.76,450.97,72.9,69.4,0.345,103442.10000002,103462.80000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609218,230308.00
10/29/2014 15:00,2,3.514,ACTIVE,215.77,351.97,60.033,1414609204,"274151322000083","019011112586793",30.12,20.70,0,327.62,400.96,107.2,101.6,0.420,289880.4,289880.4,2958,0,0,0,L,1151911521,1,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609219,230309.00
10/29/2014 15:00,2,3.660,ACTIVE,216.45,351.37,60.028,1414609204,"274151322000076","019011112586793",31.33,21.00,0,328.52,409.68,116.1,110.2,0.451,304316.4,304316.4,2949,0,0,0,L,1151911521,1,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609219,230310.00
10/29/2014 15:00,2,2.318,ALERT,215.77,446.35,60.043,1414609204,"274151322000094","019011112586793",41.53,18.70,0,393.75,516.68,96.6,91.3,0.371,221777.3,221777.3,3026,0,0,0,L,1151911521,1,123.59,124.49,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609221,230311.00
10/29/2014 15:00,2,3.527,ACTIVE,215.54,346.56,60.028,1414609204,"274151322000052","019011112586793",30.24,20.30,0,326.72,400.36,108.0,102.3,0.411,291355.2,291355.2,2953,0,0,0,L,1151911521,1,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609222,230312.00
10/29/2014 15:00,2,3.531,ACTIVE,216.00,348.06,60.033,1414609204,"274151322000085","019011112586793",30.34,19.00,0,327.32,400.06,108.5,102.8,0.407,290733.6,290733.6,2949,0,0,0,L,1151911521,1,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609223,230313.00
10/29/2014 15:00,2,3.484,ACTIVE,216.00,349.56,60.038,1414609204,"274151322000087","019011112586793",29.40,29.80,0,326.72,398.26,103.8,98.2,0.398,276045.9,276045.9,2952,0,0,0,L,1151911521,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609224,230314.00
10/29/2014 15:00,2,3.455,ACTIVE,215.77,347.16,60.033,1414609204,"274151322000088","019011112586793",30.32,19.00,0,327.32,398.56,106.0,100.4,0.389,282417.1,282417.1,2954,0,0,0,L,1151911521,1,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609225,230315.00
10/29/2014 15:00,2,3.719,ACTIVE,215.77,344.76,60.033,1414609204,"274151322000095","019011112586793",30.57,20.00,0,328.22,410.88,115.0,109.0,0.429,301655.1,301655.1,2948,0,0,0,L,1151911521,1,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609226,230316.00
10/29/2014 15:00,2,2.381,ALERT,216.67,437.33,60.043,1414609204,"274151322000068","019011112586793",41.05,20.30,0,390.14,517.28,97.5,92.2,0.371,220261.9,220261.9,3016,0,0,0,L,1151911521,1,124.27,124.94,0001,19,0,0,0,0,0,0,192,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609228,230317.00
10/29/2014 15:00,2,3.508,ACTIVE,215.77,348.06,60.038,1414609204,"274151322000054","019011112586793",30.49,19.80,0,326.72,400.66,108.3,102.6,0.407,287986.8,287986.8,2955,0,0,0,L,1151911521,1,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414609229,230318.00
10/29/2014 15:15,1,1.324,ACTIVE,214.5,369.35,60.00,1414610104,"040051121000097","019011112586793",27.28,13,0.206,287.82,449.66,35.9,28.3,0.158,104868.09999999,104883.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610107,230319.00
10/29/2014 15:15,1,1.364,ACTIVE,213.5,393.45,60.03,1414610104,"040051121000095","019011112586793",24.24,13,0.205,298.23,448.30,32.9,21.5,0.226,93438,93451.7,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610108,230320.00
10/29/2014 15:15,1,0.896,ACTIVE,214.0,405.02,60.03,1414610104,"033051125000132","019011112586793",30.72,14,0.172,303.08,446.97,27.3,16.0,0.022,91044.3,91057.1,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610109,230321.00
