ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 15:15,1,0.833,ACTIVE,214.0,362.12,60.03,1414610104,"033051125000135","019011112586793",36.49,14,0.225,303.32,451.20,30.2,22.6,0.164,88368.399999964,88381.299999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610111,230322.00
10/29/2014 15:15,1,1.319,ACTIVE,213.5,384.37,60.00,1414610104,"040051121000116","019011112586793",27.32,12,0.203,288.96,448.64,35.8,29.5,0.118,103240.29999998,103255.79999998,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610112,230323.00
10/29/2014 15:15,1,1.318,ACTIVE,214.2,328.81,60.03,1414610104,"040051121000068","019011112586793",24.77,13,0.192,303.53,449.46,32.4,32.3,0.235,94875.5,94889.6,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610113,230324.00
10/29/2014 15:15,1,0.964,ACTIVE,214.0,351.41,60.03,1414610104,"033051125000118","019011112586793",41.02,13,0.260,286.91,452.64,39.3,33.9,0.270,117535.10000012,117552.20000008,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610114,230325.00
10/29/2014 15:15,1,0.983,ACTIVE,213.7,334.25,60.03,1414610104,"033051125000150","019011112586793",40.79,13,0.250,286.67,452.87,39.9,37.6,0.293,116616.69999995,116633.79999995,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610116,230326.00
10/29/2014 15:15,1,1.279,ACTIVE,213.8,365.93,60.00,1414610104,"040051121000185","019011112586793",26.49,13,0.199,298.94,448.72,33.7,33.7,0.108,105018.29999991,105033.29999991,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610117,230327.00
10/29/2014 15:15,1,1.271,ACTIVE,213.7,343.72,60.03,1414610104,"040051121000195","019011112586793",26.43,14,0.215,299.92,450.67,33.4,30.6,0.206,103462.80000001,103478.10000002,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610118,230328.00
10/29/2014 15:15,2,1.391,ACTIVE,213.29,340.25,60.006,1414610104,"274151322000083","019011112586793",30.00,19.00,0,319.21,393.45,42.2,38.8,0.292,289898.8,289898.8,2959,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610119,230329.00
10/29/2014 15:15,2,1.465,ACTIVE,213.74,348.66,59.990,1414610104,"274151322000076","019011112586793",30.75,19.00,0,323.72,394.95,45.6,42.1,0.309,304336.3,304336.3,2950,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610120,230330.00
10/29/2014 15:15,2,0.883,ACTIVE,213.51,439.74,60.006,1414610104,"274151322000094","019011112586793",41.69,18.70,0,330.33,478.21,36.6,33.4,0.243,221793.9,221793.9,3028,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610121,230331.00
10/29/2014 15:15,2,1.410,ACTIVE,212.83,346.26,60.001,1414610104,"274151322000052","019011112586793",29.90,19.30,0,317.10,391.94,42.8,39.4,0.292,291373.7,291373.7,2954,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610122,230332.00
10/29/2014 15:15,2,1.369,ACTIVE,212.83,341.45,60.012,1414610104,"274151322000085","019011112586793",30.34,17.80,0,320.71,393.45,42.1,38.7,0.278,290752.5,290752.5,2950,0,0,0,L,1151911521,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610123,230333.00
10/29/2014 15:15,2,1.393,ACTIVE,213.29,342.05,60.006,1414610104,"274151322000087","019011112586793",28.86,29.30,0,318.61,391.34,40.7,37.4,0.265,276063.7,276063.7,2953,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610124,230334.00
10/29/2014 15:15,2,1.355,ACTIVE,213.06,339.95,60.001,1414610104,"274151322000088","019011112586793",29.84,18.30,0,318.61,393.15,41.0,37.7,0.265,282435.2,282435.2,2955,0,0,0,L,1151911521,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610125,230335.00
10/29/2014 15:15,2,1.461,ACTIVE,213.29,348.66,60.006,1414610104,"274151322000095","019011112586793",30.45,18.30,0,321.31,396.75,45.1,41.6,0.305,301675.0,301675.0,2949,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610126,230336.00
10/29/2014 15:15,2,0.902,ACTIVE,213.96,441.84,60.017,1414610104,"274151322000068","019011112586793",41.87,20.70,0,331.83,484.22,38.0,34.8,0.239,220278.6,220278.6,3018,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610127,230337.00
10/29/2014 15:15,2,1.383,ACTIVE,213.06,339.65,60.001,1414610104,"274151322000054","019011112586793",30.24,18.70,0,318.30,393.75,42.4,39.0,0.265,288005.4,288005.4,2956,0,0,0,L,1151911521,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414610128,230338.00
10/29/2014 15:30,1,2.509,ACTIVE,214.3,337.86,60.03,1414611004,"040051121000097","019011112586793",28.22,13,0.311,298.59,451.20,70.5,66.5,0.337,104883.9,104894.9,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611006,230339.00
10/29/2014 15:30,1,2.538,ACTIVE,213.8,340.78,60.03,1414611004,"040051121000095","019011112586793",25.20,12,0.300,296.36,447.64,63.6,49.6,0.418,93451.7,93461.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611008,230340.00
10/29/2014 15:30,1,1.647,ACTIVE,214.3,333.07,60.03,1414611004,"033051125000132","019011112586793",36.99,14,0.339,300.26,446.43,60.6,46.5,0.403,91057.1,91065.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611009,230341.00
10/29/2014 15:30,1,1.764,ACTIVE,213.4,315.04,60.03,1414611004,"033051125000135","019011112586793",30.94,13,0.344,303.30,449.11,54.3,61.8,0.334,88381.299999964,88390.599999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611010,230342.00
10/29/2014 15:30,1,2.666,ACTIVE,213.3,324.38,60.03,1414611004,"040051121000116","019011112586793",27.86,11,0.327,298.18,451.32,73.9,69.5,0.352,103255.79999998,103266.49999998,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611012,230343.00
10/29/2014 15:30,1,2.826,ACTIVE,213.7,331.92,60.03,1414611004,"040051121000068","019011112586793",25.59,12,0.319,302.12,449.47,71.9,67.8,0.342,94889.6,94899.4,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611013,230344.00
10/29/2014 15:30,1,2.258,ACTIVE,213.9,331.06,60.03,1414611004,"033051125000118","019011112586793",26.91,13,0.384,298.92,449.60,60.4,59.9,0.398,117552.20000008,117563.3000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611014,230345.00
10/29/2014 15:30,1,2.287,ACTIVE,213.4,355.12,60.03,1414611004,"033051125000150","019011112586793",26.99,13,0.358,299.46,450.08,61.4,68.4,0.263,116633.79999995,116644.89999995,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611015,230346.00
10/29/2014 15:30,1,3.131,ACTIVE,214.1,348.88,60.00,1414611004,"040051121000185","019011112586793",27.14,12,0.375,299.89,450.35,84.5,80.2,0.394,105033.29999991,105043.79999991,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611017,230347.00
10/29/2014 15:30,1,3.106,ACTIVE,213.6,324.53,60.03,1414611004,"040051121000195","019011112586793",27.80,13,0.384,300.05,451.73,85.9,81.8,0.405,103478.10000002,103488.80000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611018,230348.00
10/29/2014 15:30,2,2.631,ACTIVE,213.29,343.25,60.006,1414611004,"274151322000083","019011112586793",30.45,18.00,0,326.42,376.31,81.1,76.3,0.314,289912.1,289912.1,2960,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611019,230349.00
10/29/2014 15:30,2,2.773,ACTIVE,213.96,346.86,60.001,1414611004,"274151322000076","019011112586793",31.21,19.80,0,327.92,379.32,87.8,82.8,0.349,304350.6,304350.6,2951,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611021,230350.00
10/29/2014 15:30,2,1.826,ACTIVE,213.06,426.51,60.012,1414611004,"274151322000094","019011112586793",39.50,18.30,0,331.53,478.51,73.0,68.6,0.517,221805.8,221805.8,3029,0,0,0,L,1151911521,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611022,230351.00
10/29/2014 15:30,2,2.631,ACTIVE,213.06,344.15,60.012,1414611004,"274151322000052","019011112586793",30.63,18.70,0,327.02,376.31,81.6,76.8,0.309,291387.0,291387.0,2955,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611023,230352.00
10/29/2014 15:30,2,2.637,ACTIVE,213.29,345.06,60.012,1414611004,"274151322000085","019011112586793",30.61,17.50,0,328.52,377.22,81.8,77.0,0.305,290765.7,290765.7,2951,0,0,0,L,1151911521,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611024,230353.00
10/29/2014 15:30,2,2.584,ACTIVE,213.29,349.56,60.017,1414611004,"274151322000087","019011112586793",30.16,29.00,0,327.62,376.31,78.8,74.2,0.526,276076.6,276076.6,2954,0,0,0,L,1151911521,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611025,230354.00
10/29/2014 15:30,2,2.578,ACTIVE,212.83,345.06,60.012,1414611004,"274151322000088","019011112586793",30.45,17.50,0,327.92,376.92,79.5,74.8,0.539,282448.1,282448.1,2956,0,0,0,L,1151911521,1,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611026,230355.00
10/29/2014 15:30,2,2.768,ACTIVE,213.06,341.15,59.985,1414611004,"274151322000095","019011112586793",31.03,18.70,0,327.62,378.42,87.0,82.0,0.327,301689.3,301689.3,2950,0,0,0,L,1151911521,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611026,230356.00
10/29/2014 15:30,2,1.766,ACTIVE,213.96,447.85,60.001,1414611004,"274151322000068","019011112586793",41.57,20.00,0,332.13,481.21,74.3,69.8,0.504,220290.6,220290.6,3019,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611027,230357.00
10/29/2014 15:30,2,2.609,ACTIVE,213.06,341.15,60.001,1414611004,"274151322000054","019011112586793",30.85,18.30,0,327.02,376.92,81.5,76.8,0.305,288018.7,288018.7,2957,0,0,0,L,1151911521,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611028,230358.00
10/29/2014 15:45,1,2.031,ACTIVE,215.4,313.57,60.00,1414611904,"040051121000097","019011112586793",27.76,13,0.351,300.55,449.64,56.1,60.7,0.340,104894.9,104906.99999996,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611907,230359.00
10/29/2014 15:45,1,2.016,ACTIVE,215.1,425.49,60.00,1414611904,"040051121000095","019011112586793",25.05,12,0.302,295.81,447.35,50.2,45.7,0.103,93461.4,93472,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611908,230360.00
10/29/2014 15:45,1,1.357,ACTIVE,215.7,335.40,60.00,1414611904,"033051125000132","019011112586793",32.58,14,0.259,299.88,446.52,44.0,32.7,0.327,91065.3,91074.7,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611909,230361.00
10/29/2014 15:45,1,1.294,ACTIVE,215.6,400.57,60.00,1414611904,"033051125000135","019011112586793",36.82,13,0.298,300.86,451.05,47.4,40.9,0.167,88390.599999964,88400.799999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611911,230362.00
10/29/2014 15:45,1,2.027,ACTIVE,215.6,357.76,59.96,1414611904,"040051121000116","019011112586793",27.63,11,0.322,300.20,448.82,55.7,61.7,0.210,103266.49999998,103278.49999998,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611912,230363.00
10/29/2014 15:45,1,2.009,ACTIVE,215.9,431.61,60.00,1414611904,"040051121000068","019011112586793",25.40,12,0.305,303.20,447.40,50.7,51.9,0.112,94899.4,94910.4,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611913,230364.00
10/29/2014 15:45,1,1.553,ACTIVE,215.5,428.36,60.00,1414611904,"033051125000118","019011112586793",34.70,13,0.257,298.80,450.70,53.6,46.0,0.076,117563.3000001,117576.40000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611914,230365.00
10/29/2014 15:45,1,1.571,ACTIVE,216.1,334.04,60.00,1414611904,"033051125000150","019011112586793",34.20,12,0.307,297.27,452.99,53.4,54.8,0.336,116644.89999995,116657.99999995,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611916,230366.00
10/29/2014 15:45,1,2.008,ACTIVE,215.7,374.94,60.00,1414611904,"040051121000185","019011112586793",26.95,12,0.269,302.20,448.23,53.8,45.9,0.362,105043.79999991,105055.39999991,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611917,230367.00
10/29/2014 15:45,1,1.991,ACTIVE,215.8,326.00,60.00,1414611904,"040051121000195","019011112586793",27.13,13,0.320,303.23,449.57,53.7,44.2,0.359,103488.80000001,103500.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611919,230368.00
10/29/2014 15:45,2,2.109,ACTIVE,215.32,347.76,59.980,1414611904,"274151322000083","019011112586793",30.57,17.50,0,328.22,378.12,65.2,61.0,0.468,289926.6,289926.6,2961,0,0,0,L,1151911521,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611920,230369.00
10/29/2014 15:45,2,2.238,ACTIVE,215.32,360.08,59.985,1414611904,"274151322000076","019011112586793",31.01,17.50,0,329.73,384.43,70.4,66.0,0.486,304366.2,304366.2,2952,0,0,0,L,1151911521,1,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611921,230370.00
10/29/2014 15:45,2,1.439,ACTIVE,215.09,434.63,59.969,1414611904,"274151322000094","019011112586793",40.85,18.00,0,332.43,485.42,59.9,55.9,0.415,221818.8,221818.8,3030,0,0,0,L,1151911521,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611922,230371.00
10/29/2014 15:45,2,2.139,ACTIVE,214.64,345.36,59.980,1414611904,"274151322000052","019011112586793",30.42,17.80,0,327.02,377.52,65.8,61.6,0.464,291401.5,291401.5,2956,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611923,230372.00
10/29/2014 15:45,2,2.113,ACTIVE,214.87,353.47,59.990,1414611904,"274151322000085","019011112586793",30.67,16.70,0,327.92,379.32,65.7,61.4,0.451,290780.3,290780.3,2952,0,0,0,L,1151911521,1,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611924,230373.00
10/29/2014 15:45,2,2.090,ACTIVE,215.32,356.48,59.980,1414611904,"274151322000087","019011112586793",29.94,28.50,0,327.92,378.12,63.4,59.2,0.442,276090.7,276090.7,2955,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611924,230374.00
10/29/2014 15:45,2,2.078,ACTIVE,214.41,354.07,59.975,1414611904,"274151322000088","019011112586793",30.28,17.00,0,328.52,380.22,63.7,59.6,0.433,282462.1,282462.1,2957,0,0,0,L,1151911521,1,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611925,230375.00
10/29/2014 15:45,2,2.242,ACTIVE,215.09,351.07,59.975,1414611904,"274151322000095","019011112586793",30.71,17.30,0,328.52,382.93,69.8,65.4,0.473,301704.8,301704.8,2951,0,0,0,L,1151911521,1,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611926,230376.00
10/29/2014 15:45,2,1.371,ACTIVE,215.54,455.97,59.980,1414611904,"274151322000068","019011112586793",42.14,19.80,0,333.03,481.51,58.4,54.4,0.384,220303.6,220303.6,3020,0,0,0,L,1151911521,1,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611927,230377.00
10/29/2014 15:45,2,2.111,ACTIVE,214.64,346.26,59.980,1414611904,"274151322000054","019011112586793",30.51,17.50,0,327.62,379.02,65.3,61.1,0.438,288033.2,288033.2,2958,0,0,0,L,1151911521,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414611928,230378.00
10/29/2014 16:00,1,1.167,ACTIVE,213.4,389.76,60.00,1414612805,"040051121000097","019011112586793",27.64,12,0.244,296.10,451.32,32.1,30.0,0.063,104906.99999996,104917.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612807,230379.00
10/29/2014 16:00,1,1.222,ACTIVE,212.9,341.29,60.00,1414612805,"040051121000095","019011112586793",24.19,11,0.204,293.16,448.62,29.4,32.1,0.227,93472,93481.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612808,230380.00
10/29/2014 16:00,1,0.798,ACTIVE,213.5,388.20,60.03,1414612805,"033051125000132","019011112586793",31.01,13,0.143,300.13,448.63,24.6,15.4,0.027,91074.7,91082.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612810,230381.00
10/29/2014 16:00,1,0.748,ALERT,213.4,339.69,60.00,1414612805,"033051125000135","019011112586793",36.17,13,0.208,300.62,452.79,26.9,28.2,0.273,88400.799999964,88409.999999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414612811,230382.00
10/29/2014 16:00,1,1.179,ACTIVE,212.8,379.16,60.00,1414612805,"040051121000116","019011112586793",27.31,11,0.230,294.54,451.85,32.0,32.6,0.134,103278.49999998,103289.19999998,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612812,230383.00
10/29/2014 16:00,1,1.176,ACTIVE,213.3,380.79,60.00,1414612805,"040051121000068","019011112586793",24.74,12,0.219,299.16,449.96,28.9,32.0,0.083,94910.4,94920,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612814,230384.00
10/29/2014 16:00,1,0.862,ACTIVE,212.9,375.14,60.00,1414612805,"033051125000118","019011112586793",40.98,13,0.214,299.03,451.70,35.1,28.3,0.147,117576.40000012,117588.00000008,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612815,230385.00
10/29/2014 16:00,1,0.879,ACTIVE,213.4,397.57,60.03,1414612805,"033051125000150","019011112586793",40.87,12,0.215,299.35,452.12,35.7,29.3,0.073,116657.99999995,116669.69999995,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612816,230386.00
10/29/2014 16:00,1,1.168,ACTIVE,213.2,429.02,60.00,1414612805,"040051121000185","019011112586793",25.88,12,0.184,295.59,451.34,30.1,17.2,0.019,105055.39999991,105065.79999991,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612818,230387.00
10/29/2014 16:00,1,1.142,ACTIVE,212.7,416.68,60.00,1414612805,"040051121000195","019011112586793",26.13,13,0.226,297.71,451.40,29.7,21.9,0.032,103500.5,103510.90000004,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612819,230388.00
10/29/2014 16:00,2,1.248,ACTIVE,212.61,340.25,59.996,1414612805,"274151322000083","019011112586793",29.92,17.00,0,320.71,375.41,37.8,34.6,0.270,289939.7,289939.7,2962,0,0,0,L,1151911521,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612820,230389.00
10/29/2014 16:00,2,1.309,ACTIVE,213.29,342.35,59.990,1414612805,"274151322000076","019011112586793",30.75,16.70,0,321.61,382.33,40.8,37.4,0.287,304380.4,304380.4,2953,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612821,230390.00
10/29/2014 16:00,2,0.842,ACTIVE,212.38,425.91,59.996,1414612805,"274151322000094","019011112586793",39.88,17.50,0,329.43,470.99,33.9,30.8,0.225,221830.6,221830.6,3031,0,0,0,L,1151911521,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612822,230391.00
10/29/2014 16:00,2,1.260,ACTIVE,212.16,339.95,59.990,1414612805,"274151322000052","019011112586793",30.12,17.00,0,323.41,374.81,38.4,35.2,0.252,291414.8,291414.8,2957,0,0,0,L,1151911521,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612823,230392.00
10/29/2014 16:00,2,1.227,ACTIVE,212.61,337.84,59.996,1414612805,"274151322000085","019011112586793",30.42,15.80,0,325.52,378.42,37.8,34.5,0.261,290793.5,290793.5,2953,0,0,0,L,1151911521,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612824,230393.00
10/29/2014 16:00,2,1.244,ACTIVE,212.38,340.25,60.017,1414612805,"274151322000087","019011112586793",29.04,27.80,0,321.31,374.81,36.6,33.4,0.243,276103.4,276103.4,2956,0,0,0,L,1151911521,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612825,230394.00
10/29/2014 16:00,2,1.203,ACTIVE,212.16,341.45,60.006,1414612805,"274151322000088","019011112586793",29.94,16.30,0,321.01,375.71,36.5,33.3,0.247,282474.9,282474.9,2958,0,0,0,L,1151911521,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612826,230395.00
10/29/2014 16:00,2,1.301,ACTIVE,212.61,339.04,59.996,1414612805,"274151322000095","019011112586793",30.57,16.30,0,320.41,381.42,40.2,36.9,0.283,301718.8,301718.8,2952,0,0,0,L,1151911521,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612827,230396.00
10/29/2014 16:00,2,0.865,ACTIVE,213.29,421.10,59.996,1414612805,"274151322000068","019011112586793",39.36,19.30,0,329.13,473.70,34.4,31.2,0.225,220315.5,220315.5,3021,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612828,230397.00
10/29/2014 16:00,2,1.250,ACTIVE,212.38,340.55,59.985,1414612805,"274151322000054","019011112586793",29.70,16.70,0,324.92,378.42,37.7,34.4,0.243,288046.3,288046.3,2959,0,0,0,L,1151911521,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414612829,230398.00
10/29/2014 16:15,1,0.044,ALERT,212.4,414.88,60.00,1414613704,"040051121000097","019011112586793",32.01,11,0.000,317.28,449.09,1.4,0.0,0.000,104917.9,104925.69999995,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,63,1,1414613707,230399.00
10/29/2014 16:15,1,0.126,ALERT,212.1,406.48,60.03,1414613704,"040051121000095","019011112586793",29.16,11,0.000,314.80,440.69,3.6,0.0,0.000,93481.5,93488,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,65,1,1414613709,230400.00
10/29/2014 16:15,1,0.020,ALERT,213.3,418.19,60.00,1414613704,"033051125000132","019011112586793",42.60,13,0.000,314.63,465.09,0.8,0.0,0.000,91082.8,91088.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,62,1,1414613710,230401.00
10/29/2014 16:15,1,0.007,ALERT,212.8,410.05,60.00,1414613704,"033051125000135","019011112586793",42.60,12,0.000,319.83,445.25,0.3,0.0,0.000,88409.999999964,88416.399999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,62,1,1414613712,230402.00
10/29/2014 16:15,1,0.073,ALERT,212.8,409.78,60.00,1414613704,"040051121000116","019011112586793",31.83,10,0.000,316.06,442.60,2.3,0.0,0.000,103289.19999998,103296.79999998,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,62,1,1414613713,230403.00
10/29/2014 16:15,1,0.056,ALERT,213.0,405.12,60.00,1414613704,"040051121000068","019011112586793",29.25,11,0.000,319.19,442.45,1.6,0.0,0.000,94920,94926.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,1,1414613715,230404.00
10/29/2014 16:15,1,0.000,ALERT,212.5,410.76,60.00,1414613704,"033051125000118","019011112586793",47.07,12,0.000,305.93,458.44,0.0,0.0,0.000,117588.00000008,117596.6000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,48,1,1414613717,230405.00
10/29/2014 16:15,1,0.018,ALERT,212.8,407.83,60.00,1414613704,"033051125000150","019011112586793",47.07,11,0.000,304.12,449.92,0.8,0.0,0.000,116669.69999995,116678.39999995,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,62,1,1414613718,230406.00
10/29/2014 16:15,1,0.047,ALERT,212.8,405.67,60.00,1414613704,"040051121000185","019011112586793",31.40,11,0.000,317.71,442.69,1.4,0.0,0.000,105065.79999991,105072.89999991,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,62,1,1414613720,230407.00
10/29/2014 16:15,1,0.008,ALERT,212.3,405.08,60.00,1414613704,"040051121000195","019011112586793",31.38,12,0.000,319.10,443.82,0.2,0.0,0.000,103510.90000004,103518.19999999,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,63,1,1414613721,230408.00
10/29/2014 16:15,2,0.018,ALERT,211.48,293.96,60.017,1414613704,"274151322000083","019011112586793",35.13,15.50,0,0.00,297.57,0.0,0.0,0.000,289944.7,289944.7,0,0,0,0,L,1151911521,1,121.33,122.23,0004,10,0,0,0,0,0,0,0,0,0,0,1,11206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414613723,230409.00
10/29/2014 16:15,2,0.018,ALERT,212.16,293.36,59.996,1414613704,"274151322000076","019011112586793",35.74,15.30,0,0.00,296.36,0.0,0.0,0.000,304385.3,304385.3,0,0,0,0,L,1151911521,1,121.78,122.68,0004,12,0,0,0,0,0,0,0,0,0,0,1,10648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414613725,230410.00
10/29/2014 16:15,2,0.000,ALERT,211.48,292.76,59.959,1414613704,"274151322000094","019011112586793",46.48,16.70,0,0.00,295.46,0.0,0.0,0.000,221837.7,221837.7,0,0,0,0,L,1151911521,1,121.33,122.68,0004,15,0,0,0,0,0,0,0,0,0,0,1,11342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414613727,230411.00
10/29/2014 16:15,2,0.041,ALERT,211.03,293.96,59.990,1414613704,"274151322000052","019011112586793",35.03,15.80,0,0.00,300.27,0.0,0.0,0.000,291419.6,291419.6,0,0,0,0,L,1151911521,1,120.88,122.46,0004,12,0,0,0,0,0,0,0,0,0,0,1,11160,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414613729,230412.00
10/29/2014 16:15,2,0.018,ALERT,211.25,293.06,59.996,1414613704,"274151322000085","019011112586793",35.15,15.00,0,0.00,299.07,0.0,0.0,0.000,290798.1,290798.1,0,0,0,0,L,1151911521,1,122.01,122.23,0004,12,0,0,0,0,0,0,0,0,0,0,1,11336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414613731,230413.00
10/29/2014 16:15,2,0.029,ALERT,211.70,293.06,59.996,1414613704,"274151322000087","019011112586793",34.59,26.30,0,0.00,298.47,0.0,0.0,0.000,276108.2,276108.2,0,0,0,0,L,1151911521,1,121.55,122.68,0004,23,0,0,0,0,0,0,0,0,0,0,1,11333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414613733,230414.00
10/29/2014 16:15,2,0.004,ALERT,211.25,293.66,59.996,1414613704,"274151322000088","019011112586793",34.95,15.30,0,0.00,299.07,0.0,0.0,0.000,282479.7,282479.7,0,0,0,0,L,1151911521,1,122.01,122.01,0004,10,0,0,0,0,0,0,0,0,0,0,1,11351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414613735,230415.00
10/29/2014 16:15,2,0.010,ALERT,211.48,294.56,59.985,1414613704,"274151322000095","019011112586793",35.56,15.00,0,0.00,296.96,0.0,0.0,0.000,301724.1,301724.1,0,0,0,0,L,1151911521,1,122.01,122.01,0004,10,0,0,0,0,0,0,0,0,0,0,1,11334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414613736,230416.00
10/29/2014 16:15,2,0.008,ALERT,212.16,292.76,59.990,1414613704,"274151322000068","019011112586793",46.48,18.00,0,0.00,295.76,0.0,0.0,0.000,220322.8,220322.8,0,0,0,0,L,1151911521,1,122.23,122.68,0004,18,0,0,0,0,0,0,0,0,0,0,1,10908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414613738,230417.00
10/29/2014 16:15,2,0.014,ALERT,211.25,293.66,59.996,1414613704,"274151322000054","019011112586793",35.11,15.50,0,0.00,296.96,0.0,0.0,0.000,288050.9,288050.9,0,0,0,0,L,1151911521,1,121.78,122.01,0004,12,0,0,0,0,0,0,0,0,0,0,1,11343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414613740,230418.00
10/29/2014 16:30,1,1.122,ACTIVE,213.1,397.18,60.03,1414614604,"040051121000097","019011112586793",26.78,11,0.204,300.39,442.89,29.9,34.5,0.056,104925.69999995,104929.59999999,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614607,230419.00
10/29/2014 16:30,1,1.136,ACTIVE,212.7,323.36,60.00,1414614604,"040051121000095","019011112586793",24.50,10,0.192,298.89,438.61,27.7,12.8,0.281,93488,93491.4,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614609,230420.00
10/29/2014 16:30,1,0.731,ACTIVE,213.1,390.06,60.03,1414614604,"033051125000132","019011112586793",32.46,12,0.131,303.70,440.46,23.6,15.7,0.083,91088.2,91091.3,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614610,230421.00
10/29/2014 16:30,1,0.695,ACTIVE,212.3,328.32,60.03,1414614604,"033051125000135","019011112586793",36.30,11,0.189,292.42,442.54,25.1,19.9,0.281,88416.399999964,88419.799999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614611,230422.00
10/29/2014 16:30,1,1.124,ACTIVE,212.2,424.35,60.03,1414614604,"040051121000116","019011112586793",26.52,10,0.189,300.50,442.33,29.6,13.6,0.019,103296.79999998,103300.69999998,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614613,230423.00
10/29/2014 16:30,1,1.119,ACTIVE,212.3,381.31,60.03,1414614604,"040051121000068","019011112586793",24.09,10,0.167,289.89,440.38,26.8,16.6,0.213,94926.8,94930.3,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614614,230424.00
10/29/2014 16:30,1,0.562,ACTIVE,212.6,378.02,60.03,1414614604,"033051125000118","019011112586793",45.09,11,0.224,290.72,441.95,25.2,29.3,0.100,117596.6000001,117600.1000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614615,230425.00
10/29/2014 16:30,1,0.587,ACTIVE,212.3,392.97,60.03,1414614604,"033051125000150","019011112586793",45.01,11,0.155,301.08,442.56,26.2,13.2,0.175,116678.39999995,116682.09999995,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614616,230426.00
10/29/2014 16:30,1,1.140,ACTIVE,212.5,378.94,60.00,1414614604,"040051121000185","019011112586793",21.37,11,0.148,290.20,439.95,24.2,19.9,0.035,105072.89999991,105076.19999991,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614618,230427.00
10/29/2014 16:30,1,1.040,ACTIVE,212.8,335.44,60.00,1414614604,"040051121000195","019011112586793",26.32,11,0.163,300.79,440.82,27.2,14.5,0.280,103518.19999999,103521.90000004,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614619,230428.00
10/29/2014 16:30,2,1.154,ACTIVE,212.16,343.85,60.017,1414614604,"274151322000083","019011112586793",30.34,14.30,0,291.85,378.72,35.5,32.3,0.243,289949.6,289949.6,2,0,0,0,L,1151911521,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614620,230429.00
10/29/2014 16:30,2,1.225,ACTIVE,213.06,343.85,60.012,1414614604,"274151322000076","019011112586793",30.87,14.30,0,291.85,385.33,38.2,35.0,0.261,304390.6,304390.6,2,0,0,0,L,1151911521,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614621,230430.00
10/29/2014 16:30,2,0.764,ACTIVE,212.38,436.73,60.017,1414614604,"274151322000094","019011112586793",40.87,15.30,0,291.55,482.42,31.8,28.8,0.212,221842.1,221842.1,2,0,0,0,L,1151911521,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614622,230431.00
10/29/2014 16:30,2,1.182,ACTIVE,212.38,346.86,60.022,1414614604,"274151322000052","019011112586793",30.16,14.70,0,291.55,376.62,36.1,32.9,0.239,291424.6,291424.6,2,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614623,230432.00
10/29/2014 16:30,2,1.164,ACTIVE,212.16,345.06,60.017,1414614604,"274151322000085","019011112586793",30.30,13.70,0,290.65,381.73,35.7,32.5,0.234,290803.1,290803.1,2,0,0,0,L,1151911521,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614624,230433.00
10/29/2014 16:30,2,1.143,ACTIVE,212.61,345.06,60.017,1414614604,"274151322000087","019011112586793",29.98,25.00,0,291.25,375.41,34.7,31.6,0.239,276113.0,276113.0,2,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614625,230434.00
10/29/2014 16:30,2,1.133,ACTIVE,211.93,345.36,59.985,1414614604,"274151322000088","019011112586793",29.96,14.00,0,291.55,376.01,34.3,31.2,0.217,282484.5,282484.5,2,0,0,0,L,1151911521,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614626,230435.00
10/29/2014 16:30,2,1.213,ACTIVE,212.38,346.26,60.043,1414614604,"274151322000095","019011112586793",30.73,13.70,0,292.76,382.93,37.8,34.5,0.247,301729.4,301729.4,2,0,0,0,L,1151911521,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614627,230436.00
10/29/2014 16:30,2,0.781,ACTIVE,213.06,438.23,60.012,1414614604,"274151322000068","019011112586793",40.95,16.70,0,291.25,482.72,32.8,29.7,0.212,220327.3,220327.3,2,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614628,230437.00
10/29/2014 16:30,2,1.168,ACTIVE,212.38,340.85,60.012,1414614604,"274151322000054","019011112586793",30.02,14.30,0,291.55,379.02,35.5,32.3,0.247,288055.8,288055.8,2,0,0,0,L,1151911521,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414614629,230438.00
10/29/2014 16:45,1,1.084,ACTIVE,212.6,328.69,60.00,1414615504,"040051121000097","019011112586793",26.94,11,0.244,317.36,441.40,29.0,23.7,0.313,104929.59999999,104935.09999999,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615507,230439.00
10/29/2014 16:45,1,1.111,ACTIVE,212.1,403.61,60.00,1414615504,"040051121000095","019011112586793",24.33,10,0.167,312.13,438.93,26.9,18.9,0.075,93491.4,93496,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615508,230440.00
10/29/2014 16:45,1,0.686,ACTIVE,212.6,369.61,60.00,1414615504,"033051125000132","019011112586793",35.22,11,0.157,316.65,440.72,24.0,10.8,0.140,91091.3,91095.6,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615509,230441.00
10/29/2014 16:45,1,0.671,ACTIVE,212.7,379.44,60.00,1414615504,"033051125000135","019011112586793",36.72,11,0.200,317.16,442.74,24.5,23.0,0.053,88419.799999964,88424.399999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615511,230442.00
10/29/2014 16:45,1,1.095,ACTIVE,212.2,382.06,60.00,1414615504,"040051121000116","019011112586793",26.93,10,0.249,312.61,440.33,29.3,26.5,0.075,103300.69999998,103306.19999998,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615512,230443.00
10/29/2014 16:45,1,1.083,ACTIVE,211.9,358.78,60.00,1414615504,"040051121000068","019011112586793",24.54,10,0.230,316.76,440.76,26.4,20.9,0.119,94930.3,94935.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615513,230444.00
10/29/2014 16:45,1,0.789,ACTIVE,211.8,335.14,60.00,1414615504,"033051125000118","019011112586793",41.04,11,0.205,316.50,444.56,32.2,33.5,0.235,117600.1000001,117605.70000006,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615514,230445.00
10/29/2014 16:45,1,0.808,ACTIVE,212.0,375.89,60.00,1414615504,"033051125000150","019011112586793",40.84,11,0.194,314.33,444.37,32.8,33.4,0.081,116682.09999995,116687.89999995,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615516,230446.00
10/29/2014 16:45,1,1.135,ACTIVE,212.5,383.47,60.00,1414615504,"040051121000185","019011112586793",20.87,11,0.133,314.03,439.97,23.5,27.3,0.026,105076.19999991,105080.69999991,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615517,230447.00
10/29/2014 16:45,1,1.041,ACTIVE,212.6,426.81,60.00,1414615504,"040051121000195","019011112586793",26.28,11,0.165,317.39,442.02,27.2,16.1,0.055,103521.90000004,103527,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615518,230448.00
10/29/2014 16:45,2,1.133,ACTIVE,211.70,338.74,59.985,1414615504,"274151322000083","019011112586793",29.98,14.00,0,328.82,353.47,34.4,31.3,0.234,289956.6,289956.6,3,0,0,0,L,1151911521,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615520,230449.00
10/29/2014 16:45,2,1.189,ACTIVE,212.61,340.85,59.990,1414615504,"274151322000076","019011112586793",30.79,14.00,0,329.43,356.78,37.1,33.9,0.252,304398.2,304398.2,3,0,0,0,L,1151911521,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615520,230450.00
10/29/2014 16:45,2,0.775,ACTIVE,211.93,419.60,59.990,1414615504,"274151322000094","019011112586793",39.64,15.00,0,326.12,449.65,31.1,28.1,0.199,221848.3,221848.3,3,0,0,0,L,1151911521,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615521,230451.00
10/29/2014 16:45,2,1.135,ACTIVE,211.93,339.65,59.990,1414615504,"274151322000052","019011112586793",30.28,14.30,0,328.22,354.07,34.9,31.7,0.234,291431.7,291431.7,3,0,0,0,L,1151911521,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615522,230452.00
10/29/2014 16:45,2,1.129,ACTIVE,212.16,337.84,59.985,1414615504,"274151322000085","019011112586793",30.32,13.30,0,329.73,353.17,34.7,31.6,0.221,290810.1,290810.1,3,0,0,0,L,1151911521,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615523,230453.00
10/29/2014 16:45,2,1.111,ACTIVE,212.16,339.04,59.964,1414615504,"274151322000087","019011112586793",30.00,24.00,0,329.43,353.17,33.8,30.7,0.221,276119.8,276119.8,3,0,0,0,L,1151911521,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615524,230454.00
10/29/2014 16:45,2,1.104,ACTIVE,211.70,338.44,59.980,1414615504,"274151322000088","019011112586793",29.70,13.70,0,328.52,352.87,33.2,30.1,0.217,282491.2,282491.2,3,0,0,0,L,1151911521,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615525,230455.00
10/29/2014 16:45,2,1.209,ACTIVE,212.16,336.64,59.985,1414615504,"274151322000095","019011112586793",30.43,13.30,0,329.43,354.67,37.3,34.1,0.243,301737.0,301737.0,3,0,0,0,L,1151911521,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615527,230456.00
10/29/2014 16:45,2,0.779,ACTIVE,212.61,426.81,59.990,1414615504,"274151322000068","019011112586793",40.28,16.70,0,328.22,456.87,31.5,28.5,0.199,220333.7,220333.7,3,0,0,0,L,1151911521,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615528,230457.00
10/29/2014 16:45,2,1.119,ACTIVE,211.93,337.24,59.985,1414615504,"274151322000054","019011112586793",30.40,14.30,0,328.52,353.77,34.5,31.3,0.234,288062.8,288062.8,3,0,0,0,L,1151911521,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414615528,230458.00
10/29/2014 17:00,1,0.431,ACTIVE_NO_POWER,213.9,417.30,60.03,1414616405,"040051121000097","019011112586793",26.34,11,0.000,317.15,441.34,11.2,0.0,0.000,104935.09999999,104938.59999999,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616407,230459.00
10/29/2014 17:00,1,0.512,ACTIVE_NO_POWER,213.5,428.65,60.03,1414616405,"040051121000095","019011112586793",22.68,9,0.000,312.04,438.34,11.5,0.0,0.000,93496,93499,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616409,230460.00
10/29/2014 17:00,1,0.273,ACTIVE_NO_POWER,214.1,412.75,60.07,1414616405,"033051125000132","019011112586793",35.29,11,0.000,316.98,440.31,9.6,0.0,0.000,91095.6,91098.4,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616410,230461.00
10/29/2014 17:00,1,0.269,ACTIVE,213.7,384.90,60.03,1414616405,"033051125000135","019011112586793",34.35,11,0.131,317.55,442.29,9.2,10.6,0.000,88424.399999964,88427.399999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616411,230462.00
10/29/2014 17:00,1,0.453,ACTIVE,214.2,370.52,60.07,1414616405,"040051121000116","019011112586793",25.74,9,0.145,312.69,440.08,11.6,12.0,0.004,103306.19999998,103309.59999998,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616412,230463.00
10/29/2014 17:00,1,0.454,ACTIVE,214.2,380.17,60.07,1414616405,"040051121000068","019011112586793",22.93,10,0.146,315.29,440.39,10.3,12.7,0.001,94935.1,94938,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616414,230464.00
10/29/2014 17:00,1,0.306,ACTIVE,213.5,360.50,60.07,1414616405,"033051125000118","019011112586793",39.87,11,0.147,314.97,444.42,12.1,11.3,0.026,117605.70000006,117610.00000007,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616415,230465.00
10/29/2014 17:00,1,0.326,ACTIVE,214.2,399.43,60.07,1414616405,"033051125000150","019011112586793",39.54,10,0.000,314.63,444.31,12.8,3.4,0.100,116687.89999995,116692.09999995,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616416,230466.00
10/29/2014 17:00,1,0.415,ACTIVE,213.9,342.84,60.07,1414616405,"040051121000185","019011112586793",24.37,10,0.134,313.71,439.66,10.0,11.7,0.036,105080.69999991,105083.49999991,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616417,230467.00
10/29/2014 17:00,1,0.393,ACTIVE,213.7,361.57,60.07,1414616405,"040051121000195","019011112586793",24.42,11,0.144,316.90,442.11,9.5,14.3,0.010,103527,103530.10000002,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616419,230468.00
