ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 17:00,2,0.463,ACTIVE,213.51,336.04,60.033,1414616405,"274151322000083","019011112586793",29.02,13.30,0,327.92,353.47,13.6,11.2,0.097,289961.3,289961.3,4,0,0,0,L,1151911521,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616420,230469.00
10/29/2014 17:00,2,0.488,ACTIVE,213.74,336.64,60.038,1414616405,"274151322000076","019011112586793",29.90,13.30,0,328.82,357.08,14.8,12.4,0.084,304403.3,304403.3,4,0,0,0,L,1151911521,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616421,230470.00
10/29/2014 17:00,2,0.303,ACTIVE,213.29,412.08,60.022,1414616405,"274151322000094","019011112586793",38.92,14.70,0,326.42,449.35,12.0,9.7,0.066,221852.5,221852.5,4,0,0,0,L,1151911521,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616422,230471.00
10/29/2014 17:00,2,0.488,ACTIVE,212.83,334.24,60.028,1414616405,"274151322000052","019011112586793",28.88,13.70,0,327.62,353.77,14.3,11.8,0.080,291436.6,291436.6,4,0,0,0,L,1151911521,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616424,230472.00
10/29/2014 17:00,2,0.461,ACTIVE,213.29,334.54,60.049,1414616405,"274151322000085","019011112586793",29.04,12.70,0,328.52,353.17,13.6,11.2,0.075,290814.9,290814.9,4,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616425,230473.00
10/29/2014 17:00,2,0.480,ACTIVE,213.29,336.64,60.022,1414616405,"274151322000087","019011112586793",27.79,23.00,0,327.92,353.47,13.6,11.2,0.066,276124.4,276124.4,4,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616426,230474.00
10/29/2014 17:00,2,0.443,ACTIVE,212.83,333.93,60.054,1414616405,"274151322000088","019011112586793",28.55,13.00,0,327.92,352.87,12.8,10.5,0.066,282495.7,282495.7,4,0,0,0,L,1151911521,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616427,230475.00
10/29/2014 17:00,2,0.482,ACTIVE,213.06,333.93,60.022,1414616405,"274151322000095","019011112586793",29.26,12.70,0,328.22,354.37,14.3,11.9,0.088,301741.8,301741.8,4,0,0,0,L,1151911521,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616428,230476.00
10/29/2014 17:00,2,0.311,ACTIVE,213.96,425.61,60.043,1414616405,"274151322000068","019011112586793",40.18,16.00,0,327.62,449.65,12.7,10.3,0.066,220338.0,220338.0,4,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616429,230477.00
10/29/2014 17:00,2,0.461,ACTIVE,213.06,334.24,60.028,1414616405,"274151322000054","019011112586793",29.26,13.30,0,327.92,353.77,13.6,11.2,0.075,288067.5,288067.5,4,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414616430,230478.00
10/29/2014 17:15,1,0.303,ACTIVE_NO_POWER,212.1,419.18,60.00,1414617305,"040051121000097","019011112586793",24.99,11,0.000,307.23,442.08,7.4,0.0,0.000,104938.59999999,104940.09999999,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617307,230479.00
10/29/2014 17:15,1,0.385,ACTIVE_NO_POWER,211.6,414.22,60.03,1414617305,"040051121000095","019011112586793",22.03,9,0.000,305.11,438.21,8.3,0.0,0.000,93499,93500.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617308,230480.00
10/29/2014 17:15,1,0.203,ACTIVE,212.7,364.93,60.00,1414617305,"033051125000132","019011112586793",34.29,11,0.105,308.43,439.71,6.9,14.2,0.000,91098.4,91099.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617310,230481.00
10/29/2014 17:15,1,0.194,ACTIVE,212.2,363.06,60.03,1414617305,"033051125000135","019011112586793",33.68,11,0.107,309.49,441.92,6.5,14.7,0.000,88427.399999964,88428.799999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617311,230482.00
10/29/2014 17:15,1,0.324,ACTIVE_NO_POWER,211.7,371.57,60.03,1414617305,"040051121000116","019011112586793",24.94,9,0.070,305.73,439.95,7.9,0.0,0.193,103309.59999998,103310.99999998,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617312,230483.00
10/29/2014 17:15,1,0.323,ACTIVE_NO_POWER,212.5,404.60,60.03,1414617305,"040051121000068","019011112586793",22.33,9,0.000,308.42,440.43,7.0,0.0,0.000,94938,94939.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617313,230484.00
10/29/2014 17:15,1,0.216,ACTIVE_NO_POWER,211.8,387.55,60.00,1414617305,"033051125000118","019011112586793",39.75,11,0.039,309.69,445.54,8.5,0.0,0.000,117610.00000007,117611.90000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617315,230485.00
10/29/2014 17:15,1,0.234,ACTIVE_NO_POWER,211.6,411.37,60.03,1414617305,"033051125000150","019011112586793",39.97,10,0.000,308.72,444.38,9.3,0.0,0.000,116692.09999995,116694.09999995,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617316,230486.00
10/29/2014 17:15,1,0.317,ACTIVE_NO_POWER,211.9,423.46,60.03,1414617305,"040051121000185","019011112586793",22.06,10,0.000,305.90,438.95,6.9,0.0,0.000,105083.49999991,105084.69999991,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617317,230487.00
10/29/2014 17:15,1,0.282,ACTIVE_NO_POWER,211.8,367.33,60.03,1414617305,"040051121000195","019011112586793",22.52,11,0.000,309.76,441.56,6.2,0.0,0.000,103530.10000002,103531.40000003,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617319,230488.00
10/29/2014 17:15,2,0.354,ACTIVE,211.25,332.73,60.001,1414617305,"274151322000083","019011112586793",27.85,12.70,0,318.00,342.05,10.0,7.7,0.049,289963.7,289963.7,5,0,0,0,L,1151911521,1,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617320,230489.00
10/29/2014 17:15,2,0.355,ACTIVE,211.70,331.53,59.996,1414617305,"274151322000076","019011112586793",29.82,12.70,0,318.91,342.35,10.8,8.5,0.066,304406.0,304406.0,5,0,0,0,L,1151911521,1,121.10,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617321,230490.00
10/29/2014 17:15,2,0.221,ACTIVE,211.48,401.26,60.001,1414617305,"274151322000094","019011112586793",37.85,14.00,0,328.22,429.82,8.5,6.3,0.040,221854.5,221854.5,5,0,0,0,L,1151911521,1,120.65,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617322,230491.00
10/29/2014 17:15,2,0.375,ACTIVE,211.03,332.43,60.006,1414617305,"274151322000052","019011112586793",27.89,13.30,0,317.70,341.45,10.6,8.3,0.057,291439.1,291439.1,5,0,0,0,L,1151911521,1,120.65,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617323,230492.00
10/29/2014 17:15,2,0.348,ACTIVE,211.25,332.13,60.001,1414617305,"274151322000085","019011112586793",28.23,12.30,0,318.30,341.75,10.0,7.7,0.053,290817.3,290817.3,5,0,0,0,L,1151911521,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617324,230493.00
10/29/2014 17:15,2,0.354,ACTIVE,211.48,332.13,60.001,1414617305,"274151322000087","019011112586793",27.83,21.80,0,317.40,341.45,10.0,7.7,0.040,276126.8,276126.8,5,0,0,0,L,1151911521,1,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617325,230494.00
10/29/2014 17:15,2,0.328,ACTIVE,210.80,331.23,59.996,1414617305,"274151322000088","019011112586793",27.67,12.70,0,317.70,341.45,9.2,7.0,0.044,282497.9,282497.9,5,0,0,0,L,1151911521,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617327,230495.00
10/29/2014 17:15,2,0.357,ACTIVE,211.25,331.83,60.022,1414617305,"274151322000095","019011112586793",28.86,12.00,0,318.00,341.75,10.4,8.1,0.057,301744.4,301744.4,5,0,0,0,L,1151911521,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617328,230496.00
10/29/2014 17:15,2,0.234,ACTIVE,211.93,414.49,60.006,1414617305,"274151322000068","019011112586793",39.12,15.50,0,328.82,436.13,9.3,7.1,0.040,220340.2,220340.2,5,0,0,0,L,1151911521,1,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617329,230497.00
10/29/2014 17:15,2,0.342,ACTIVE,211.25,332.43,60.001,1414617305,"274151322000054","019011112586793",28.51,13.00,0,317.10,341.45,9.8,7.6,0.053,288069.9,288069.9,5,0,0,0,L,1151911521,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414617330,230498.00
10/29/2014 17:30,1,0.410,ACTIVE,215.3,354.55,60.00,1414618204,"040051121000097","019011112586793",26.64,10,0.135,317.79,442.21,10.8,13.8,0.030,104940.09999999,104941.09999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618206,230499.00
10/29/2014 17:30,1,0.481,ACTIVE_NO_POWER,214.6,399.81,60.03,1414618204,"040051121000095","019011112586793",23.41,9,0.000,314.30,437.88,11.2,0.0,0.000,93500.1,93501,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618207,230500.00
10/29/2014 17:30,1,0.263,ACTIVE_NO_POWER,214.9,432.26,60.00,1414618204,"033051125000132","019011112586793",35.63,10,0.000,317.49,439.77,9.3,0.0,0.001,91099.6,91100.7,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618209,230501.00
10/29/2014 17:30,1,0.258,ACTIVE,215.0,397.17,60.00,1414618204,"033051125000135","019011112586793",35.13,10,0.000,317.92,441.74,9.0,7.2,0.000,88428.799999964,88429.899999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618210,230502.00
10/29/2014 17:30,1,0.448,ACTIVE,214.7,333.98,60.03,1414618204,"040051121000116","019011112586793",25.51,9,0.132,316.02,440.05,11.3,13.1,0.112,103310.99999998,103311.89999998,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618211,230503.00
10/29/2014 17:30,1,0.434,ACTIVE,214.7,361.22,60.03,1414618204,"040051121000068","019011112586793",23.53,9,0.135,318.25,440.08,10.1,12.3,0.007,94939.3,94940.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618212,230504.00
10/29/2014 17:30,1,0.298,ACTIVE,214.9,400.30,60.03,1414618204,"033051125000118","019011112586793",40.01,10,0.142,315.75,445.50,11.8,13.2,0.001,117611.90000011,117613.40000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618214,230505.00
10/29/2014 17:30,1,0.322,ACTIVE,215.0,376.33,60.03,1414618204,"033051125000150","019011112586793",39.83,9,0.137,313.10,445.29,12.7,10.9,0.007,116694.09999995,116695.59999995,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618215,230506.00
10/29/2014 17:30,1,0.406,ACTIVE,215.0,330.27,60.03,1414618204,"040051121000185","019011112586793",24.77,9,0.094,315.98,438.62,10.0,10.9,0.135,105084.69999991,105085.59999991,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618216,230507.00
10/29/2014 17:30,1,0.391,ACTIVE,215.6,348.91,60.03,1414618204,"040051121000195","019011112586793",24.36,10,0.141,320.41,441.55,9.5,12.5,0.047,103531.40000003,103532.30000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618218,230508.00
10/29/2014 17:30,2,0.451,ACTIVE,213.96,338.74,60.006,1414618204,"274151322000083","019011112586793",28.94,12.30,0,327.02,342.05,13.3,10.9,0.080,289965.7,289965.7,6,0,0,0,L,1151911521,1,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618218,230509.00
10/29/2014 17:30,2,0.480,ACTIVE,214.64,337.84,59.996,1414618204,"274151322000076","019011112586793",29.36,12.30,0,328.22,342.65,14.3,11.9,0.084,304408.2,304408.2,6,0,0,0,L,1151911521,1,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618219,230510.00
10/29/2014 17:30,2,0.285,ACTIVE,214.19,419.30,60.001,1414618204,"274151322000094","019011112586793",39.76,13.70,0,329.43,423.81,11.5,9.2,0.062,221856.2,221856.2,6,0,0,0,L,1151911521,1,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618220,230511.00
10/29/2014 17:30,2,0.461,ACTIVE,213.74,336.94,60.001,1414618204,"274151322000052","019011112586793",29.48,12.70,0,327.02,342.05,13.8,11.4,0.075,291441.3,291441.3,6,0,0,0,L,1151911521,1,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618221,230512.00
10/29/2014 17:30,2,0.453,ACTIVE,214.19,336.34,60.017,1414618204,"274151322000085","019011112586793",28.92,11.70,0,327.62,342.35,13.3,10.9,0.080,290819.3,290819.3,6,0,0,0,L,1151911521,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618222,230513.00
10/29/2014 17:30,2,0.469,ACTIVE,214.19,336.94,60.017,1414618204,"274151322000087","019011112586793",28.77,20.70,0,327.32,342.05,13.6,11.2,0.084,276128.8,276128.8,6,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618223,230514.00
10/29/2014 17:30,2,0.441,ACTIVE,213.51,336.64,60.006,1414618204,"274151322000088","019011112586793",27.73,12.30,0,327.32,341.45,12.4,10.0,0.062,282499.7,282499.7,6,0,0,0,L,1151911521,1,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618224,230515.00
10/29/2014 17:30,2,0.475,ACTIVE,213.96,336.34,59.975,1414618204,"274151322000095","019011112586793",28.90,11.70,0,326.72,342.05,13.9,11.5,0.084,301746.5,301746.5,6,0,0,0,L,1151911521,1,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618225,230516.00
10/29/2014 17:30,2,0.316,ACTIVE,214.87,410.88,60.012,1414618204,"274151322000068","019011112586793",38.70,15.50,0,330.33,425.91,12.3,9.9,0.062,220342.0,220342.0,6,0,0,0,L,1151911521,1,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618227,230517.00
10/29/2014 17:30,2,0.443,ACTIVE,213.96,335.74,60.028,1414618204,"274151322000054","019011112586793",29.36,12.30,0,326.72,342.05,13.2,10.8,0.071,288071.9,288071.9,6,0,0,0,L,1151911521,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414618228,230518.00
10/29/2014 17:45,1,0.010,ACTIVE_NO_POWER,210.1,406.85,60.03,1414619104,"033051125000135","019011112586793",39.28,9,0.000,406.79,408.67,0.3,0.0,0.000,88429.899999964,88430.799999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619118,230519.00
10/29/2014 17:45,1,0.112,ACTIVE_NO_POWER,209.9,362.05,60.03,1414619104,"033051125000118","019011112586793",37.51,10,0.000,308.90,445.33,4.1,0.0,0.000,117613.40000011,117615.00000007,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619125,230520.00
10/29/2014 17:45,1,0.134,ACTIVE_NO_POWER,210.1,365.43,60.03,1414619104,"033051125000150","019011112586793",37.05,9,0.000,307.07,444.22,4.9,0.0,0.000,116695.59999995,116697.19999995,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619127,230521.00
10/29/2014 17:45,1,0.053,ACTIVE_NO_POWER,210.3,402.20,60.03,1414619104,"040051121000185","019011112586793",27.58,9,0.000,401.67,402.61,1.4,0.0,0.000,105085.59999991,105086.59999991,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619130,230522.00
10/29/2014 17:45,2,0.207,ACTIVE,209.44,330.33,60.022,1414619104,"274151322000083","019011112586793",27.55,12.30,0,318.91,344.15,5.8,3.7,0.022,289967.8,289967.8,7,0,0,0,L,1151911521,1,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619133,230523.00
10/29/2014 17:45,2,0.215,ACTIVE,210.12,331.23,60.043,1414619104,"274151322000076","019011112586793",28.35,12.00,0,320.11,345.06,6.2,4.1,0.031,304410.5,304410.5,7,0,0,0,L,1151911521,1,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619134,230524.00
10/29/2014 17:45,2,0.129,ACTIVE,209.44,330.63,60.038,1414619104,"274151322000094","019011112586793",30.02,12.70,0,319.81,434.02,3.9,1.9,0.018,221857.9,221857.9,7,0,0,0,L,1151911521,1,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619135,230525.00
10/29/2014 17:45,2,0.230,ACTIVE,209.44,330.03,60.033,1414619104,"274151322000052","019011112586793",27.77,12.30,0,319.21,344.76,6.5,4.3,0.022,291443.5,291443.5,7,0,0,0,L,1151911521,1,120.42,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619136,230526.00
10/29/2014 17:45,2,0.205,ACTIVE,209.44,330.33,60.038,1414619104,"274151322000085","019011112586793",27.79,11.30,0,320.41,344.45,5.9,3.7,0.022,290821.4,290821.4,7,0,0,0,L,1151911521,1,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619137,230527.00
10/29/2014 17:45,2,0.215,ACTIVE,209.67,330.63,60.043,1414619104,"274151322000087","019011112586793",26.80,19.80,0,319.51,344.45,5.8,3.7,0.018,276130.9,276130.9,7,0,0,0,L,1151911521,1,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619138,230528.00
10/29/2014 17:45,2,0.191,ACTIVE,208.99,330.03,60.033,1414619104,"274151322000088","019011112586793",26.62,12.00,0,318.61,343.85,5.2,3.1,0.018,282501.6,282501.6,7,0,0,0,L,1151911521,1,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619139,230529.00
10/29/2014 17:45,2,0.211,ACTIVE,209.22,330.03,60.006,1414619104,"274151322000095","019011112586793",27.61,11.30,0,319.81,344.15,5.9,3.8,0.022,301748.7,301748.7,7,0,0,0,L,1151911521,1,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619140,230530.00
10/29/2014 17:45,2,0.145,ACTIVE,210.35,331.53,60.033,1414619104,"274151322000068","019011112586793",30.38,14.70,0,324.02,438.53,4.5,2.4,0.022,220343.9,220343.9,7,0,0,0,L,1151911521,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619141,230531.00
10/29/2014 17:45,2,0.201,ACTIVE,209.44,330.33,60.038,1414619104,"274151322000054","019011112586793",27.79,12.00,0,318.91,343.85,5.7,3.6,0.022,288074.0,288074.0,7,0,0,0,L,1151911521,1,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619142,230532.00
10/29/2014 17:45,1,0.048,ALERT,210.7,382.67,60.03,1414619104,"040051121000097","019011112586793",29.32,9,0.000,382.17,400.48,1.4,0.0,0.000,104941.09999999,104941.79999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414619145,230533.00
10/29/2014 17:45,1,0.129,ALERT,210.6,312.49,60.03,1414619104,"040051121000095","019011112586793",25.72,8,0.000,311.35,323.41,3.3,0.0,0.000,93501,93501.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414619148,230534.00
10/29/2014 17:45,1,0.021,ACTIVE_NO_POWER,210.9,432.22,60.03,1414619104,"033051125000132","019011112586793",39.20,10,0.000,431.64,432.66,0.8,0.0,0.000,91100.7,91101.8,103,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619151,230535.00
10/29/2014 17:45,1,0.059,ALERT,211.6,389.70,60.03,1414619104,"040051121000068","019011112586793",26.04,8,0.000,389.54,407.61,1.5,0.0,0.000,94940.2,94940.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414619157,230536.00
10/29/2014 17:45,1,0.010,ALERT,213.2,363.91,60.00,1414619104,"040051121000195","019011112586793",27.70,9,0.000,363.46,372.71,0.2,0.0,0.000,103532.30000001,103532.69999999,5,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414619217,230537.00
10/29/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1414619104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414619962,230538.00
10/29/2014 18:00,1,0.010,ACTIVE_NO_POWER,213.3,424.18,60.07,1414620004,"033051125000135","019011112586793",38.60,9,0.000,423.95,425.92,0.3,0.0,0.000,88430.799999964,88430.799999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620022,230539.00
10/29/2014 18:00,1,0.000,ACTIVE_NO_POWER,213.7,354.34,60.07,1414620004,"033051125000118","019011112586793",43.69,9,0.000,354.01,355.90,0.0,0.0,0.000,117615.00000007,117615.20000006,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620029,230540.00
10/29/2014 18:00,1,0.020,ACTIVE_NO_POWER,213.5,408.94,60.03,1414620004,"033051125000150","019011112586793",43.65,9,0.000,407.67,409.21,0.9,0.0,0.000,116697.19999995,116697.29999995,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620032,230541.00
10/29/2014 18:00,2,0.162,ACTIVE,212.61,332.13,60.038,1414620004,"274151322000083","019011112586793",27.19,11.70,0,326.72,338.14,4.5,2.4,0.018,289968.3,289968.3,8,0,0,0,L,1151911521,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620040,230542.00
10/29/2014 18:00,2,0.174,ACTIVE,212.83,333.93,60.038,1414620004,"274151322000076","019011112586793",27.89,11.70,0,328.52,338.14,4.9,2.8,0.022,304411.1,304411.1,8,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620041,230543.00
10/29/2014 18:00,2,0.096,ACTIVE,212.38,333.33,60.070,1414620004,"274151322000094","019011112586793",29.50,11.70,0,317.40,348.36,2.8,0.8,0.004,221858.0,221858.0,8,0,0,0,L,1151911521,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620042,230544.00
10/29/2014 18:00,2,0.184,ACTIVE,212.16,332.13,60.033,1414620004,"274151322000052","019011112586793",27.77,12.00,0,326.42,337.84,5.2,3.1,0.018,291444.3,291444.3,8,0,0,0,L,1151911521,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620043,230545.00
10/29/2014 18:00,2,0.162,ACTIVE,212.61,333.33,60.033,1414620004,"274151322000085","019011112586793",27.85,11.30,0,327.92,338.14,4.6,2.5,0.013,290822.0,290822.0,8,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620044,230546.00
10/29/2014 18:00,2,0.172,ACTIVE,212.38,332.43,60.038,1414620004,"274151322000087","019011112586793",26.86,18.70,0,327.32,337.84,4.7,2.6,0.022,276131.5,276131.5,8,0,0,0,L,1151911521,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620044,230547.00
10/29/2014 18:00,2,0.150,ACTIVE,211.93,331.83,60.033,1414620004,"274151322000088","019011112586793",25.72,11.30,0,327.02,337.84,3.9,1.9,0.018,282502.0,282502.0,8,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620045,230548.00
10/29/2014 18:00,2,0.162,ACTIVE,212.38,333.93,60.028,1414620004,"274151322000095","019011112586793",27.75,11.00,0,326.72,338.44,4.6,2.5,0.018,301749.2,301749.2,8,0,0,0,L,1151911521,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620046,230549.00
10/29/2014 18:00,2,0.113,ACTIVE,213.06,334.24,60.038,1414620004,"274151322000068","019011112586793",29.66,13.30,0,325.22,349.56,3.4,1.4,0.009,220344.2,220344.2,8,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620047,230550.00
10/29/2014 18:00,2,0.162,ACTIVE,212.16,333.33,60.012,1414620004,"274151322000054","019011112586793",27.12,11.70,0,326.72,337.84,4.5,2.4,0.018,288074.5,288074.5,8,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620048,230551.00
10/29/2014 18:00,1,0.048,ALERT,215.5,382.90,60.07,1414620004,"040051121000097","019011112586793",28.77,9,0.000,382.40,404.65,1.3,0.0,0.000,104941.79999998,104941.79999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414620054,230552.00
10/29/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414620004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620877,230553.00
10/29/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414620004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620877,230554.00
10/29/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414620004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620877,230555.00
10/29/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414620004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620877,230556.00
10/29/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414620004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620877,230557.00
10/29/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1414620004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620877,230558.00
10/29/2014 18:15,2,0.066,ALERT,212.16,295.16,60.012,1414620905,"274151322000083","019011112586793",21.81,10.70,0,293.36,338.74,1.5,0.0,0.000,289968.5,289968.5,9,0,0,0,L,1151911521,1,122.01,122.68,0002,6,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620940,230559.00
10/29/2014 18:15,2,0.068,ALERT,212.38,294.56,60.006,1414620905,"274151322000076","019011112586793",22.56,10.70,0,292.76,339.04,1.6,0.0,0.000,304411.4,304411.4,9,0,0,0,L,1151911521,1,122.23,122.91,0002,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620942,230560.00
10/29/2014 18:15,2,0.000,ALERT,211.70,294.26,60.012,1414620905,"274151322000094","019011112586793",40.87,10.30,0,292.16,403.37,0.0,0.0,0.000,221858.1,221858.1,9,0,0,0,L,1151911521,1,121.78,122.91,0100,7,0,0,0,0,0,0,196,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1414620944,230561.00
10/29/2014 18:15,2,0.090,ALERT,211.70,295.16,60.006,1414620905,"274151322000052","019011112586793",21.59,11.00,0,292.76,338.44,2.0,0.0,0.000,291444.6,291444.6,9,0,0,0,L,1151911521,1,121.33,122.68,0002,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620946,230562.00
10/29/2014 18:15,2,0.066,ALERT,212.38,294.56,60.012,1414620905,"274151322000085","019011112586793",22.42,10.30,0,293.06,338.44,1.5,0.0,0.000,290822.2,290822.2,9,0,0,0,L,1151911521,1,122.46,122.68,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620948,230563.00
10/29/2014 18:15,2,0.078,ALERT,212.16,293.96,60.012,1414620905,"274151322000087","019011112586793",20.93,17.30,0,291.85,338.74,1.7,0.0,0.000,276131.7,276131.7,9,0,0,0,L,1151911521,1,122.46,122.68,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620950,230564.00
10/29/2014 18:15,2,0.053,ALERT,211.48,294.56,60.022,1414620905,"274151322000088","019011112586793",21.57,10.70,0,292.76,337.84,1.2,0.0,0.000,282502.1,282502.1,9,0,0,0,L,1151911521,1,122.23,122.23,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620952,230565.00
10/29/2014 18:15,2,0.062,ALERT,211.93,295.76,60.017,1414620905,"274151322000095","019011112586793",22.46,10.00,0,294.26,338.44,1.4,0.0,0.000,301749.4,301749.4,9,0,0,0,L,1151911521,1,122.23,122.46,0002,8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620954,230566.00
10/29/2014 18:15,2,0.006,ALERT,212.61,293.96,60.054,1414620905,"274151322000068","019011112586793",41.09,11.70,0,291.85,403.67,0.0,0.0,0.000,220344.3,220344.3,9,0,0,0,L,1151911521,1,122.46,122.91,0100,10,0,0,0,0,0,0,200,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1414620955,230567.00
10/29/2014 18:15,2,0.062,ALERT,211.48,294.86,59.990,1414620905,"274151322000054","019011112586793",22.03,11.00,0,292.76,338.44,1.4,0.0,0.000,288074.7,288074.7,9,0,0,0,L,1151911521,1,122.01,122.46,0002,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414620957,230568.00
10/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414620905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414621776,230569.00
10/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414620905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414621776,230570.00
10/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414620905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414621776,230571.00
10/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414620905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414621776,230572.00
10/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414620905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414621776,230573.00
10/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414620905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414621776,230574.00
10/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414620905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414621776,230575.00
10/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414620905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414621776,230576.00
10/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414620905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414621776,230577.00
10/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1414620905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414621776,230578.00
10/29/2014 18:30,2,0.021,ALERT,211.93,294.56,60.017,1414621804,"274151322000083","019011112586793",26.52,9.70,0,292.16,296.66,0.0,0.0,0.000,289968.5,289968.5,11,0,0,0,L,1151911521,1,121.78,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1414621839,230579.00
10/29/2014 18:30,2,0.020,ALERT,212.16,293.66,60.022,1414621804,"274151322000076","019011112586793",27.69,9.70,0,291.85,296.66,0.0,0.0,0.000,304411.4,304411.4,11,0,0,0,L,1151911521,1,122.01,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1414621841,230580.00
10/29/2014 18:30,2,0.000,ALERT,211.93,293.36,60.017,1414621804,"274151322000094","019011112586793",0.00,9.30,0,291.55,390.74,0.0,0.0,0.000,221858.1,221858.1,11,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1414621843,230581.00
10/29/2014 18:30,2,0.043,ALERT,211.70,294.26,60.028,1414621804,"274151322000052","019011112586793",26.92,10.00,0,291.55,296.66,0.0,0.0,0.000,291444.6,291444.6,11,0,0,0,L,1151911521,1,121.33,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1414621845,230582.00
10/29/2014 18:30,2,0.020,ALERT,211.70,293.66,60.022,1414621804,"274151322000085","019011112586793",27.06,9.70,0,292.16,296.36,0.0,0.0,0.000,290822.2,290822.2,11,0,0,0,L,1151911521,1,122.23,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1414621846,230583.00
10/29/2014 18:30,2,0.031,ALERT,212.16,293.66,60.049,1414621804,"274151322000087","019011112586793",25.82,15.80,0,290.95,295.76,0.0,0.0,0.000,276131.7,276131.7,11,0,0,0,L,1151911521,1,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414621848,230584.00
10/29/2014 18:30,2,0.008,ALERT,211.25,293.96,60.022,1414621804,"274151322000088","019011112586793",25.01,10.00,0,291.85,296.36,0.0,0.0,0.000,282502.1,282502.1,11,0,0,0,L,1151911521,1,122.23,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1414621850,230585.00
10/29/2014 18:30,2,0.014,ALERT,211.93,295.16,60.017,1414621804,"274151322000095","019011112586793",26.90,9.00,0,293.06,297.87,0.0,0.0,0.000,301749.4,301749.4,11,0,0,0,L,1151911521,1,122.01,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1414621852,230586.00
10/29/2014 18:30,2,0.000,ALERT,212.38,293.06,60.017,1414621804,"274151322000068","019011112586793",0.00,10.30,0,291.55,391.64,0.0,0.0,0.000,220344.3,220344.3,11,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1414621854,230587.00
10/29/2014 18:30,2,0.016,ALERT,211.48,294.26,60.054,1414621804,"274151322000054","019011112586793",27.10,10.00,0,291.85,296.66,0.0,0.0,0.000,288074.7,288074.7,11,0,0,0,L,1151911521,1,121.78,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1414621856,230588.00
10/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414621804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414622676,230589.00
10/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414621804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414622676,230590.00
10/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414621804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414622676,230591.00
10/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414621804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414622676,230592.00
10/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414621804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414622676,230593.00
10/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414621804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414622676,230594.00
10/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414621804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414622676,230595.00
10/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414621804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414622676,230596.00
10/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414621804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414622676,230597.00
10/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1414621804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414622676,230598.00
10/29/2014 18:45,2,0.000,ALERT,211.70,293.96,60.022,1414622704,"274151322000083","019011112586793",0.00,9.00,0,289.75,296.36,0.0,0.0,0.000,289968.5,289968.5,13,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414622739,230599.00
10/29/2014 18:45,2,0.000,ALERT,212.16,292.46,60.022,1414622704,"274151322000076","019011112586793",0.00,9.00,0,289.75,296.36,0.0,0.0,0.000,304411.4,304411.4,13,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1414622741,230600.00
10/29/2014 18:45,2,0.000,ALERT,211.70,292.46,60.028,1414622704,"274151322000094","019011112586793",0.00,8.00,0,289.15,295.16,0.0,0.0,0.000,221858.1,221858.1,13,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414622743,230601.00
10/29/2014 18:45,2,0.000,ALERT,211.25,293.96,60.022,1414622704,"274151322000052","019011112586793",0.00,9.30,0,289.45,296.36,0.0,0.0,0.000,291444.6,291444.6,13,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414622745,230602.00
10/29/2014 18:45,2,0.000,ALERT,211.70,292.76,59.985,1414622704,"274151322000085","019011112586793",0.00,9.00,0,289.45,296.06,0.0,0.0,0.000,290822.2,290822.2,13,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414622747,230603.00
10/29/2014 18:45,2,0.000,ALERT,211.70,292.76,60.017,1414622704,"274151322000087","019011112586793",0.00,14.70,0,288.85,295.16,0.0,0.0,0.000,276131.7,276131.7,13,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414622749,230604.00
10/29/2014 18:45,2,0.000,ALERT,211.25,293.36,60.022,1414622704,"274151322000088","019011112586793",0.00,9.30,0,289.45,295.76,0.0,0.0,0.000,282502.1,282502.1,13,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414622751,230605.00
10/29/2014 18:45,2,0.000,ALERT,211.70,293.96,59.980,1414622704,"274151322000095","019011112586793",0.00,8.00,0,290.65,297.57,0.0,0.0,0.000,301749.4,301749.4,13,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1414622753,230606.00
10/29/2014 18:45,2,0.000,ALERT,212.16,292.76,60.022,1414622704,"274151322000068","019011112586793",0.00,9.70,0,289.15,295.16,0.0,0.0,0.000,220344.3,220344.3,13,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414622755,230607.00
10/29/2014 18:45,2,0.000,ALERT,211.48,293.66,60.028,1414622704,"274151322000054","019011112586793",0.00,9.30,0,289.45,296.06,0.0,0.0,0.000,288074.7,288074.7,13,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414622756,230608.00
10/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414622704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414623574,230609.00
10/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414622704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414623574,230610.00
10/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414622704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414623574,230611.00
10/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414622704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414623574,230612.00
10/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414622704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414623574,230613.00
10/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414622704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414623574,230614.00
10/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414622704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414623574,230615.00
10/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414622704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414623574,230616.00
10/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414622704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414623574,230617.00
10/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414622704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414623574,230618.00
10/29/2014 19:00,2,0.000,ALERT,212.38,294.26,60.012,1414623604,"274151322000083","019011112586793",0.00,8.50,0,290.65,296.36,0.0,0.0,0.000,289968.5,289968.5,15,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414623640,230619.00
