ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 19:00,2,0.000,ALERT,213.06,294.26,60.022,1414623604,"274151322000076","019011112586793",0.00,8.50,0,290.05,296.06,0.0,0.0,0.000,304411.4,304411.4,15,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414623642,230620.00
10/29/2014 19:00,2,0.000,ALERT,212.16,293.36,60.017,1414623604,"274151322000094","019011112586793",0.00,7.70,0,289.75,295.16,0.0,0.0,0.000,221858.1,221858.1,15,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414623643,230621.00
10/29/2014 19:00,2,0.000,ALERT,211.93,293.96,60.017,1414623604,"274151322000052","019011112586793",0.00,8.50,0,289.75,296.36,0.0,0.0,0.000,291444.6,291444.6,15,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414623645,230622.00
10/29/2014 19:00,2,0.000,ALERT,212.38,293.66,60.022,1414623604,"274151322000085","019011112586793",0.00,8.00,0,290.05,296.06,0.0,0.0,0.000,290822.2,290822.2,15,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414623647,230623.00
10/29/2014 19:00,2,0.000,ALERT,212.38,293.06,60.022,1414623604,"274151322000087","019011112586793",0.00,13.70,0,289.45,295.16,0.0,0.0,0.000,276131.7,276131.7,15,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414623649,230624.00
10/29/2014 19:00,2,0.000,ALERT,211.93,293.96,60.017,1414623604,"274151322000088","019011112586793",0.00,8.50,0,290.05,295.76,0.0,0.0,0.000,282502.1,282502.1,15,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414623651,230625.00
10/29/2014 19:00,2,0.000,ALERT,212.16,295.16,60.017,1414623604,"274151322000095","019011112586793",0.00,7.70,0,291.25,296.66,0.0,0.0,0.000,301749.4,301749.4,15,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414623653,230626.00
10/29/2014 19:00,2,0.000,ALERT,213.06,293.36,60.022,1414623604,"274151322000068","019011112586793",0.00,9.00,0,289.75,295.16,0.0,0.0,0.000,220344.3,220344.3,15,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414623654,230627.00
10/29/2014 19:00,2,0.000,ALERT,212.16,293.96,60.028,1414623604,"274151322000054","019011112586793",0.00,8.50,0,290.05,296.06,0.0,0.0,0.000,288074.7,288074.7,15,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414623656,230628.00
10/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414623604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414624474,230629.00
10/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414623604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414624474,230630.00
10/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414623604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414624474,230631.00
10/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414623604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414624474,230632.00
10/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414623604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414624474,230633.00
10/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414623604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414624474,230634.00
10/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414623604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414624474,230635.00
10/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414623604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414624474,230636.00
10/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414623604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414624474,230637.00
10/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414623604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414624474,230638.00
10/29/2014 19:15,2,0.000,ALERT,211.93,295.16,60.017,1414624504,"274151322000083","019011112586793",0.00,8.00,0,291.85,297.26,0.0,0.0,0.000,289968.5,289968.5,17,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414624539,230639.00
10/29/2014 19:15,2,0.000,ALERT,212.38,294.86,60.022,1414624504,"274151322000076","019011112586793",0.00,8.00,0,291.55,297.26,0.0,0.0,0.000,304411.4,304411.4,17,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414624541,230640.00
10/29/2014 19:15,2,0.000,ALERT,211.93,294.26,59.996,1414624504,"274151322000094","019011112586793",0.00,7.30,0,291.25,296.36,0.0,0.0,0.000,221858.1,221858.1,17,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414624543,230641.00
10/29/2014 19:15,2,0.000,ALERT,211.48,295.46,60.017,1414624504,"274151322000052","019011112586793",0.00,8.00,0,291.25,297.26,0.0,0.0,0.000,291444.6,291444.6,17,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414624545,230642.00
10/29/2014 19:15,2,0.000,ALERT,211.93,294.86,60.012,1414624504,"274151322000085","019011112586793",0.00,8.00,0,291.55,296.96,0.0,0.0,0.000,290822.2,290822.2,17,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414624547,230643.00
10/29/2014 19:15,2,0.000,ALERT,212.16,294.56,60.022,1414624504,"274151322000087","019011112586793",0.00,12.70,0,290.65,296.06,0.0,0.0,0.000,276131.7,276131.7,17,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414624549,230644.00
10/29/2014 19:15,2,0.000,ALERT,211.48,294.86,59.990,1414624504,"274151322000088","019011112586793",0.00,8.00,0,291.55,296.66,0.0,0.0,0.000,282502.1,282502.1,17,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414624550,230645.00
10/29/2014 19:15,2,0.000,ALERT,211.93,296.06,60.006,1414624504,"274151322000095","019011112586793",0.00,7.30,0,292.76,297.87,0.0,0.0,0.000,301749.4,301749.4,17,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414624552,230646.00
10/29/2014 19:15,2,0.000,ALERT,212.38,294.26,60.022,1414624504,"274151322000068","019011112586793",0.00,8.50,0,291.25,296.06,0.0,0.0,0.000,220344.3,220344.3,17,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414624554,230647.00
10/29/2014 19:15,2,0.000,ALERT,211.93,295.16,60.022,1414624504,"274151322000054","019011112586793",0.00,8.50,0,291.55,297.26,0.0,0.0,0.000,288074.7,288074.7,17,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414624556,230648.00
10/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414624504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414625375,230649.00
10/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414624504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414625375,230650.00
10/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414624504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414625375,230651.00
10/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414624504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414625375,230652.00
10/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414624504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414625375,230653.00
10/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414624504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414625375,230654.00
10/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414624504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414625375,230655.00
10/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414624504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414625375,230656.00
10/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414624504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414625375,230657.00
10/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414624504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414625375,230658.00
10/29/2014 19:30,2,0.000,ALERT,212.16,295.46,60.043,1414625404,"274151322000083","019011112586793",0.00,7.70,0,293.36,297.57,0.0,0.0,0.000,289968.5,289968.5,19,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414625439,230659.00
10/29/2014 19:30,2,0.000,ALERT,212.61,295.16,60.028,1414625404,"274151322000076","019011112586793",0.00,7.70,0,293.36,297.57,0.0,0.0,0.000,304411.4,304411.4,19,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414625441,230660.00
10/29/2014 19:30,2,0.000,ALERT,211.93,294.86,60.043,1414625404,"274151322000094","019011112586793",0.00,7.00,0,292.76,296.66,0.0,0.0,0.000,221858.1,221858.1,19,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414625443,230661.00
10/29/2014 19:30,2,0.000,ALERT,211.70,295.46,60.017,1414625404,"274151322000052","019011112586793",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,291444.6,291444.6,19,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414625445,230662.00
10/29/2014 19:30,2,0.000,ALERT,212.16,295.16,60.022,1414625404,"274151322000085","019011112586793",0.00,7.70,0,293.36,297.26,0.0,0.0,0.000,290822.2,290822.2,19,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414625447,230663.00
10/29/2014 19:30,2,0.000,ALERT,212.16,294.26,60.022,1414625404,"274151322000087","019011112586793",0.00,12.00,0,292.46,296.36,0.0,0.0,0.000,276131.7,276131.7,19,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414625449,230664.00
10/29/2014 19:30,2,0.000,ALERT,211.70,295.16,60.028,1414625404,"274151322000088","019011112586793",0.00,8.00,0,293.06,296.96,0.0,0.0,0.000,282502.1,282502.1,19,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414625450,230665.00
10/29/2014 19:30,2,0.000,ALERT,212.16,296.06,60.028,1414625404,"274151322000095","019011112586793",0.00,7.00,0,294.56,298.17,0.0,0.0,0.000,301749.4,301749.4,19,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414625452,230666.00
10/29/2014 19:30,2,0.000,ALERT,212.61,294.56,60.017,1414625404,"274151322000068","019011112586793",0.00,8.00,0,292.76,296.36,0.0,0.0,0.000,220344.3,220344.3,19,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414625454,230667.00
10/29/2014 19:30,2,0.000,ALERT,211.93,295.16,60.022,1414625404,"274151322000054","019011112586793",0.00,8.00,0,293.36,297.57,0.0,0.0,0.000,288074.7,288074.7,19,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414625456,230668.00
10/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414625404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414626275,230669.00
10/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414625404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414626275,230670.00
10/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414625404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414626275,230671.00
10/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414625404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414626275,230672.00
10/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414625404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414626275,230673.00
10/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414625404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414626275,230674.00
10/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414625404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414626275,230675.00
10/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414625404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414626275,230676.00
10/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414625404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414626275,230677.00
10/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414625404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414626275,230678.00
10/29/2014 19:45,2,0.000,ALERT,212.16,296.06,60.017,1414626304,"274151322000083","019011112586793",0.00,7.70,0,293.36,297.57,0.0,0.0,0.000,289968.5,289968.5,21,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414626339,230679.00
10/29/2014 19:45,2,0.000,ALERT,212.61,296.36,60.022,1414626304,"274151322000076","019011112586793",0.00,7.70,0,293.06,297.87,0.0,0.0,0.000,304411.4,304411.4,21,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414626341,230680.00
10/29/2014 19:45,2,0.000,ALERT,211.93,295.46,60.001,1414626304,"274151322000094","019011112586793",0.00,7.00,0,292.76,296.66,0.0,0.0,0.000,221858.1,221858.1,21,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414626343,230681.00
10/29/2014 19:45,2,0.000,ALERT,211.70,295.46,60.012,1414626304,"274151322000052","019011112586793",0.00,7.70,0,292.76,297.57,0.0,0.0,0.000,291444.6,291444.6,21,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414626345,230682.00
10/29/2014 19:45,2,0.000,ALERT,211.93,295.76,59.975,1414626304,"274151322000085","019011112586793",0.00,7.70,0,293.06,297.26,0.0,0.0,0.000,290822.2,290822.2,21,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414626347,230683.00
10/29/2014 19:45,2,0.000,ALERT,211.93,294.86,60.012,1414626304,"274151322000087","019011112586793",0.00,11.30,0,292.16,296.66,0.0,0.0,0.000,276131.7,276131.7,21,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414626349,230684.00
10/29/2014 19:45,2,0.000,ALERT,211.48,295.46,60.012,1414626304,"274151322000088","019011112586793",0.00,7.70,0,292.76,296.96,0.0,0.0,0.000,282502.1,282502.1,21,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414626351,230685.00
10/29/2014 19:45,2,0.000,ALERT,211.93,296.96,60.012,1414626304,"274151322000095","019011112586793",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,301749.4,301749.4,21,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414626353,230686.00
10/29/2014 19:45,2,0.000,ALERT,212.61,295.16,60.012,1414626304,"274151322000068","019011112586793",0.00,8.00,0,292.46,296.36,0.0,0.0,0.000,220344.3,220344.3,21,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414626355,230687.00
10/29/2014 19:45,2,0.000,ALERT,211.70,295.76,60.017,1414626304,"274151322000054","019011112586793",0.00,7.70,0,292.76,297.57,0.0,0.0,0.000,288074.7,288074.7,21,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414626356,230688.00
10/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414626304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414627175,230689.00
10/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414626304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414627175,230690.00
10/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414626304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414627175,230691.00
10/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414626304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414627175,230692.00
10/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414626304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414627175,230693.00
10/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414626304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414627175,230694.00
10/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414626304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414627175,230695.00
10/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414626304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414627175,230696.00
10/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414626304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414627175,230697.00
10/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414626304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414627175,230698.00
10/29/2014 20:00,2,0.000,ALERT,211.93,296.06,60.043,1414627204,"274151322000083","019011112586793",0.00,7.30,0,293.36,304.18,0.0,0.0,0.000,289968.5,289968.5,23,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414627240,230699.00
10/29/2014 20:00,2,0.000,ALERT,212.38,295.16,60.038,1414627204,"274151322000076","019011112586793",0.00,7.70,0,293.06,302.98,0.0,0.0,0.000,304411.4,304411.4,23,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414627242,230700.00
10/29/2014 20:00,2,0.000,ALERT,211.70,294.86,60.038,1414627204,"274151322000094","019011112586793",0.00,7.00,0,292.76,302.68,0.0,0.0,0.000,221858.1,221858.1,23,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414627243,230701.00
10/29/2014 20:00,2,0.000,ALERT,211.48,296.06,60.038,1414627204,"274151322000052","019011112586793",0.00,7.70,0,293.06,303.58,0.0,0.0,0.000,291444.6,291444.6,23,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414627245,230702.00
10/29/2014 20:00,2,0.000,ALERT,211.93,295.16,60.038,1414627204,"274151322000085","019011112586793",0.00,7.70,0,293.06,302.98,0.0,0.0,0.000,290822.2,290822.2,23,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414627247,230703.00
10/29/2014 20:00,2,0.000,ALERT,211.70,294.56,60.043,1414627204,"274151322000087","019011112586793",0.00,11.00,0,292.46,302.98,0.0,0.0,0.000,276131.7,276131.7,23,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414627249,230704.00
10/29/2014 20:00,2,0.000,ALERT,211.25,295.46,60.038,1414627204,"274151322000088","019011112586793",0.00,7.70,0,292.76,302.98,0.0,0.0,0.000,282502.1,282502.1,23,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414627251,230705.00
10/29/2014 20:00,2,0.000,ALERT,211.70,296.36,60.028,1414627204,"274151322000095","019011112586793",0.00,6.70,0,294.26,304.48,0.0,0.0,0.000,301749.4,301749.4,23,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414627253,230706.00
10/29/2014 20:00,2,0.000,ALERT,212.38,294.86,60.043,1414627204,"274151322000068","019011112586793",0.00,8.00,0,292.46,302.37,0.0,0.0,0.000,220344.3,220344.3,23,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414627255,230707.00
10/29/2014 20:00,2,0.000,ALERT,211.48,296.06,60.059,1414627204,"274151322000054","019011112586793",0.00,8.00,0,293.06,303.58,0.0,0.0,0.000,288074.7,288074.7,23,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414627256,230708.00
10/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414627204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628075,230709.00
10/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414627204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628075,230710.00
10/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414627204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628075,230711.00
10/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414627204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628075,230712.00
10/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414627204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628075,230713.00
10/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414627204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628075,230714.00
10/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414627204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628075,230715.00
10/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414627204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628075,230716.00
10/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414627204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628075,230717.00
10/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414627204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628075,230718.00
10/29/2014 20:15,2,0.000,ALERT,212.38,296.66,60.012,1414628104,"274151322000083","019011112586793",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,289968.5,289968.5,25,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414628140,230719.00
10/29/2014 20:15,2,0.000,ALERT,212.83,296.06,60.006,1414628104,"274151322000076","019011112586793",0.00,7.30,0,293.66,298.17,0.0,0.0,0.000,304411.4,304411.4,25,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414628142,230720.00
10/29/2014 20:15,2,0.000,ALERT,212.61,295.76,60.001,1414628104,"274151322000094","019011112586793",0.00,7.00,0,293.06,297.26,0.0,0.0,0.000,221858.1,221858.1,25,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414628144,230721.00
10/29/2014 20:15,2,0.000,ALERT,212.16,296.96,59.985,1414628104,"274151322000052","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,291444.6,291444.6,25,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414628145,230722.00
10/29/2014 20:15,2,0.000,ALERT,212.61,296.06,60.006,1414628104,"274151322000085","019011112586793",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,290822.2,290822.2,25,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414628147,230723.00
10/29/2014 20:15,2,0.000,ALERT,212.38,295.76,60.012,1414628104,"274151322000087","019011112586793",0.00,10.70,0,293.06,296.96,0.0,0.0,0.000,276131.7,276131.7,25,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414628149,230724.00
10/29/2014 20:15,2,0.000,ALERT,211.93,296.36,60.006,1414628104,"274151322000088","019011112586793",0.00,7.70,0,293.66,297.57,0.0,0.0,0.000,282502.1,282502.1,25,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414628151,230725.00
10/29/2014 20:15,2,0.000,ALERT,212.38,297.26,60.012,1414628104,"274151322000095","019011112586793",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,301749.4,301749.4,25,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414628153,230726.00
10/29/2014 20:15,2,0.000,ALERT,213.06,295.46,60.006,1414628104,"274151322000068","019011112586793",0.00,8.00,0,293.06,296.96,0.0,0.0,0.000,220344.3,220344.3,25,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414628155,230727.00
10/29/2014 20:15,2,0.000,ALERT,212.38,296.96,60.028,1414628104,"274151322000054","019011112586793",0.00,8.00,0,293.96,297.87,0.0,0.0,0.000,288074.7,288074.7,25,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414628156,230728.00
10/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414628104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628975,230729.00
10/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414628104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628975,230730.00
10/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414628104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628975,230731.00
10/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414628104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628975,230732.00
10/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414628104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628975,230733.00
10/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414628104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628975,230734.00
10/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414628104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628975,230735.00
10/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414628104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628975,230736.00
10/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414628104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628975,230737.00
10/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414628104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414628975,230738.00
10/29/2014 20:30,2,0.000,ALERT,212.61,296.36,60.017,1414629004,"274151322000083","019011112586793",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,289968.5,289968.5,27,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629039,230739.00
10/29/2014 20:30,2,0.000,ALERT,212.83,296.66,60.022,1414629004,"274151322000076","019011112586793",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,304411.4,304411.4,27,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629041,230740.00
10/29/2014 20:30,2,0.000,ALERT,212.38,295.46,59.980,1414629004,"274151322000094","019011112586793",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,221858.1,221858.1,27,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629043,230741.00
10/29/2014 20:30,2,0.000,ALERT,212.16,295.76,60.022,1414629004,"274151322000052","019011112586793",0.00,7.70,0,293.66,298.17,0.0,0.0,0.000,291444.6,291444.6,27,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629045,230742.00
10/29/2014 20:30,2,0.000,ALERT,212.38,296.36,60.028,1414629004,"274151322000085","019011112586793",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,290822.2,290822.2,27,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629047,230743.00
10/29/2014 20:30,2,0.000,ALERT,212.38,295.16,60.022,1414629004,"274151322000087","019011112586793",0.00,10.30,0,293.06,297.26,0.0,0.0,0.000,276131.7,276131.7,27,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629049,230744.00
10/29/2014 20:30,2,0.000,ALERT,211.93,295.76,60.022,1414629004,"274151322000088","019011112586793",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,282502.1,282502.1,27,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629051,230745.00
10/29/2014 20:30,2,0.000,ALERT,212.38,297.26,60.022,1414629004,"274151322000095","019011112586793",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,301749.4,301749.4,27,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629053,230746.00
10/29/2014 20:30,2,0.000,ALERT,213.06,295.46,60.022,1414629004,"274151322000068","019011112586793",0.00,8.00,0,293.66,296.96,0.0,0.0,0.000,220344.3,220344.3,27,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629054,230747.00
10/29/2014 20:30,2,0.000,ALERT,212.38,296.06,60.022,1414629004,"274151322000054","019011112586793",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,288074.7,288074.7,27,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629056,230748.00
10/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414629004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414629875,230749.00
10/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414629004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414629875,230750.00
10/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414629004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414629875,230751.00
10/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414629004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414629875,230752.00
10/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414629004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414629875,230753.00
10/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414629004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414629875,230754.00
10/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414629004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414629875,230755.00
10/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414629004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414629875,230756.00
10/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414629004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414629875,230757.00
10/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414629004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414629875,230758.00
10/29/2014 20:45,2,0.000,ALERT,212.38,297.26,60.001,1414629904,"274151322000083","019011112586793",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,289968.5,289968.5,29,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629939,230759.00
10/29/2014 20:45,2,0.000,ALERT,212.83,296.06,60.012,1414629904,"274151322000076","019011112586793",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,304411.4,304411.4,29,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629941,230760.00
10/29/2014 20:45,2,0.000,ALERT,212.38,296.06,60.012,1414629904,"274151322000094","019011112586793",0.00,7.00,0,293.66,297.57,0.0,0.0,0.000,221858.1,221858.1,29,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414629943,230761.00
10/29/2014 20:45,2,0.000,ALERT,212.16,296.96,60.017,1414629904,"274151322000052","019011112586793",0.00,7.30,0,293.66,298.17,0.0,0.0,0.000,291444.6,291444.6,29,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629945,230762.00
10/29/2014 20:45,2,0.000,ALERT,212.38,296.36,60.012,1414629904,"274151322000085","019011112586793",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,290822.2,290822.2,29,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629947,230763.00
10/29/2014 20:45,2,0.000,ALERT,212.38,296.06,60.017,1414629904,"274151322000087","019011112586793",0.00,10.00,0,293.06,297.26,0.0,0.0,0.000,276131.7,276131.7,29,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414629949,230764.00
10/29/2014 20:45,2,0.000,ALERT,211.70,296.36,60.043,1414629904,"274151322000088","019011112586793",0.00,7.70,0,293.66,297.57,0.0,0.0,0.000,282502.1,282502.1,29,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629950,230765.00
10/29/2014 20:45,2,0.000,ALERT,212.38,297.87,60.022,1414629904,"274151322000095","019011112586793",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,301749.4,301749.4,29,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629953,230766.00
10/29/2014 20:45,2,0.000,ALERT,212.83,296.06,60.006,1414629904,"274151322000068","019011112586793",0.00,8.00,0,293.36,296.96,0.0,0.0,0.000,220344.3,220344.3,29,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414629954,230767.00
10/29/2014 20:45,2,0.000,ALERT,212.16,296.96,60.012,1414629904,"274151322000054","019011112586793",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,288074.7,288074.7,29,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414629956,230768.00
10/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414629904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414630775,230769.00
10/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414629904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414630775,230770.00
10/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414629904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414630775,230771.00
10/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414629904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414630775,230772.00
10/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414629904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414630775,230773.00
10/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414629904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414630775,230774.00
10/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414629904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414630775,230775.00
10/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414629904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414630775,230776.00
