ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414629904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414630775,230777.00
10/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414629904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414630775,230778.00
10/29/2014 21:00,2,0.000,ALERT,211.93,295.76,60.028,1414630804,"274151322000083","019011112586793",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,289968.5,289968.5,31,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414630839,230779.00
10/29/2014 21:00,2,0.000,ALERT,212.61,296.36,60.022,1414630804,"274151322000076","019011112586793",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,304411.4,304411.4,31,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414630841,230780.00
10/29/2014 21:00,2,0.000,ALERT,211.93,295.46,60.022,1414630804,"274151322000094","019011112586793",0.00,7.00,0,293.36,297.87,0.0,0.0,0.000,221858.1,221858.1,31,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414630843,230781.00
10/29/2014 21:00,2,0.000,ALERT,211.70,295.46,60.022,1414630804,"274151322000052","019011112586793",0.00,7.70,0,293.36,298.47,0.0,0.0,0.000,291444.6,291444.6,31,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414630845,230782.00
10/29/2014 21:00,2,0.000,ALERT,212.16,296.06,60.022,1414630804,"274151322000085","019011112586793",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,290822.2,290822.2,31,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414630847,230783.00
10/29/2014 21:00,2,0.000,ALERT,211.93,294.86,60.017,1414630804,"274151322000087","019011112586793",0.00,9.70,0,292.76,297.57,0.0,0.0,0.000,276131.7,276131.7,31,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414630849,230784.00
10/29/2014 21:00,2,0.000,ALERT,211.48,295.16,60.022,1414630804,"274151322000088","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,282502.1,282502.1,31,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414630851,230785.00
10/29/2014 21:00,2,0.000,ALERT,211.93,296.66,60.017,1414630804,"274151322000095","019011112586793",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,301749.4,301749.4,31,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414630853,230786.00
10/29/2014 21:00,2,0.000,ALERT,212.38,294.86,60.022,1414630804,"274151322000068","019011112586793",0.00,8.00,0,293.06,297.57,0.0,0.0,0.000,220344.3,220344.3,31,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414630855,230787.00
10/29/2014 21:00,2,0.000,ALERT,211.70,295.76,60.022,1414630804,"274151322000054","019011112586793",0.00,8.00,0,293.36,298.47,0.0,0.0,0.000,288074.7,288074.7,31,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414630857,230788.00
10/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414630804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414631675,230789.00
10/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414630804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414631675,230790.00
10/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414630804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414631675,230791.00
10/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414630804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414631675,230792.00
10/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414630804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414631675,230793.00
10/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414630804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414631675,230794.00
10/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414630804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414631675,230795.00
10/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414630804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414631675,230796.00
10/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414630804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414631675,230797.00
10/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414630804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414631675,230798.00
10/29/2014 21:15,2,0.000,ALERT,212.16,297.26,60.006,1414631704,"274151322000083","019011112586793",0.00,7.30,0,293.96,299.67,0.0,0.0,0.000,289968.5,289968.5,33,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414631739,230799.00
10/29/2014 21:15,2,0.000,ALERT,212.61,296.06,60.017,1414631704,"274151322000076","019011112586793",0.00,7.30,0,293.66,299.97,0.0,0.0,0.000,304411.4,304411.4,33,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414631741,230800.00
10/29/2014 21:15,2,0.000,ALERT,212.16,295.76,59.990,1414631704,"274151322000094","019011112586793",0.00,7.00,0,293.06,299.37,0.0,0.0,0.000,221858.1,221858.1,33,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414631743,230801.00
10/29/2014 21:15,2,0.000,ALERT,211.93,296.96,60.017,1414631704,"274151322000052","019011112586793",0.00,7.30,0,293.36,299.67,0.0,0.0,0.000,291444.6,291444.6,33,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414631745,230802.00
10/29/2014 21:15,2,0.000,ALERT,212.16,296.06,60.022,1414631704,"274151322000085","019011112586793",0.00,7.30,0,293.36,299.67,0.0,0.0,0.000,290822.2,290822.2,33,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414631747,230803.00
10/29/2014 21:15,2,0.000,ALERT,212.38,296.06,60.043,1414631704,"274151322000087","019011112586793",0.00,9.30,0,292.76,298.77,0.0,0.0,0.000,276131.7,276131.7,33,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414631749,230804.00
10/29/2014 21:15,2,0.000,ALERT,211.70,296.36,60.006,1414631704,"274151322000088","019011112586793",0.00,7.70,0,293.06,298.77,0.0,0.0,0.000,282502.1,282502.1,33,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414631751,230805.00
10/29/2014 21:15,2,0.000,ALERT,212.16,297.26,60.028,1414631704,"274151322000095","019011112586793",0.00,6.70,0,294.56,300.57,0.0,0.0,0.000,301749.4,301749.4,33,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414631753,230806.00
10/29/2014 21:15,2,0.000,ALERT,212.83,295.46,60.022,1414631704,"274151322000068","019011112586793",0.00,8.00,0,293.06,298.47,0.0,0.0,0.000,220344.3,220344.3,33,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414631755,230807.00
10/29/2014 21:15,2,0.000,ALERT,211.93,296.66,60.049,1414631704,"274151322000054","019011112586793",0.00,8.00,0,293.36,299.67,0.0,0.0,0.000,288074.7,288074.7,33,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414631756,230808.00
10/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414631704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414632563,230809.00
10/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414631704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414632563,230810.00
10/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414631704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414632563,230811.00
10/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414631704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414632563,230812.00
10/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414631704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414632563,230813.00
10/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414631704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414632563,230814.00
10/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414631704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414632563,230815.00
10/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414631704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414632563,230816.00
10/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414631704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414632563,230817.00
10/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414631704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414632563,230818.00
10/29/2014 21:30,2,0.000,ALERT,211.48,295.76,60.038,1414632604,"274151322000083","019011112586793",0.00,7.30,0,281.94,298.17,0.0,0.0,0.000,289968.5,289968.5,35,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414632639,230819.00
10/29/2014 21:30,2,0.000,ALERT,212.16,294.86,60.006,1414632604,"274151322000076","019011112586793",0.00,7.30,0,281.33,298.47,0.0,0.0,0.000,304411.4,304411.4,35,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414632641,230820.00
10/29/2014 21:30,2,0.000,ALERT,211.48,294.56,60.001,1414632604,"274151322000094","019011112586793",0.00,6.70,0,281.03,297.26,0.0,0.0,0.000,221858.1,221858.1,35,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414632643,230821.00
10/29/2014 21:30,2,0.000,ALERT,211.25,295.76,60.006,1414632604,"274151322000052","019011112586793",0.00,7.30,0,281.64,298.17,0.0,0.0,0.000,291444.6,291444.6,35,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414632645,230822.00
10/29/2014 21:30,2,0.000,ALERT,211.70,294.86,60.006,1414632604,"274151322000085","019011112586793",0.00,7.30,0,281.33,298.17,0.0,0.0,0.000,290822.2,290822.2,35,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414632647,230823.00
10/29/2014 21:30,2,0.000,ALERT,211.70,294.56,60.001,1414632604,"274151322000087","019011112586793",0.00,9.30,0,281.03,297.26,0.0,0.0,0.000,276131.7,276131.7,35,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414632648,230824.00
10/29/2014 21:30,2,0.000,ALERT,211.25,295.16,60.012,1414632604,"274151322000088","019011112586793",0.00,7.70,0,281.64,297.87,0.0,0.0,0.000,282502.1,282502.1,35,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414632650,230825.00
10/29/2014 21:30,2,0.000,ALERT,211.48,296.06,60.017,1414632604,"274151322000095","019011112586793",0.00,6.70,0,282.24,298.77,0.0,0.0,0.000,301749.4,301749.4,35,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414632652,230826.00
10/29/2014 21:30,2,0.000,ALERT,212.38,294.56,60.012,1414632604,"274151322000068","019011112586793",0.00,8.00,0,281.03,296.96,0.0,0.0,0.000,220344.3,220344.3,35,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414632654,230827.00
10/29/2014 21:30,2,0.000,ALERT,211.25,295.76,60.017,1414632604,"274151322000054","019011112586793",0.00,7.70,0,281.33,298.17,0.0,0.0,0.000,288074.7,288074.7,35,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414632656,230828.00
10/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414632604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414633474,230829.00
10/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414632604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414633474,230830.00
10/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414632604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414633474,230831.00
10/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414632604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414633474,230832.00
10/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414632604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414633474,230833.00
10/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414632604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414633474,230834.00
10/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414632604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414633474,230835.00
10/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414632604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414633474,230836.00
10/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414632604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414633474,230837.00
10/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414632604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414633474,230838.00
10/29/2014 21:45,2,0.000,ALERT,212.61,296.66,60.001,1414633504,"274151322000083","019011112586793",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,289968.5,289968.5,37,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414633540,230839.00
10/29/2014 21:45,2,0.000,ALERT,213.29,296.96,60.001,1414633504,"274151322000076","019011112586793",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,304411.4,304411.4,37,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414633541,230840.00
10/29/2014 21:45,2,0.000,ALERT,212.61,295.76,59.996,1414633504,"274151322000094","019011112586793",0.00,6.70,0,293.06,297.57,0.0,0.0,0.000,221858.1,221858.1,37,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414633543,230841.00
10/29/2014 21:45,2,0.000,ALERT,212.16,296.06,59.996,1414633504,"274151322000052","019011112586793",0.00,7.30,0,293.06,298.47,0.0,0.0,0.000,291444.6,291444.6,37,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414633545,230842.00
10/29/2014 21:45,2,0.000,ALERT,212.61,296.36,60.001,1414633504,"274151322000085","019011112586793",0.00,7.30,0,293.36,298.17,0.0,0.0,0.000,290822.2,290822.2,37,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414633547,230843.00
10/29/2014 21:45,2,0.000,ALERT,212.83,295.46,59.996,1414633504,"274151322000087","019011112586793",0.00,9.00,0,292.46,297.26,0.0,0.0,0.000,276131.7,276131.7,37,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414633549,230844.00
10/29/2014 21:45,2,0.000,ALERT,212.38,296.06,60.033,1414633504,"274151322000088","019011112586793",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,282502.1,282502.1,37,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414633551,230845.00
10/29/2014 21:45,2,0.000,ALERT,212.61,297.26,59.980,1414633504,"274151322000095","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,301749.4,301749.4,37,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414633553,230846.00
10/29/2014 21:45,2,0.000,ALERT,213.29,295.76,59.996,1414633504,"274151322000068","019011112586793",0.00,8.00,0,292.76,297.26,0.0,0.0,0.000,220344.3,220344.3,37,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414633554,230847.00
10/29/2014 21:45,2,0.000,ALERT,212.61,296.36,60.006,1414633504,"274151322000054","019011112586793",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,288074.7,288074.7,37,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414633556,230848.00
10/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414633504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414634376,230849.00
10/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414633504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414634376,230850.00
10/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414633504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414634376,230851.00
10/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414633504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414634376,230852.00
10/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414633504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414634376,230853.00
10/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414633504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414634376,230854.00
10/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414633504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414634376,230855.00
10/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414633504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414634376,230856.00
10/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414633504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414634376,230857.00
10/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414633504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414634376,230858.00
10/29/2014 22:00,2,0.000,ALERT,212.16,296.66,60.022,1414634404,"274151322000083","019011112586793",0.00,7.30,0,293.36,298.17,0.0,0.0,0.000,289968.5,289968.5,39,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414634439,230859.00
10/29/2014 22:00,2,0.000,ALERT,212.61,295.46,60.012,1414634404,"274151322000076","019011112586793",0.00,7.30,0,293.36,298.17,0.0,0.0,0.000,304411.4,304411.4,39,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414634440,230860.00
10/29/2014 22:00,2,0.000,ALERT,211.93,295.16,59.985,1414634404,"274151322000094","019011112586793",0.00,6.70,0,293.06,297.57,0.0,0.0,0.000,221858.1,221858.1,39,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414634442,230861.00
10/29/2014 22:00,2,0.000,ALERT,211.70,295.76,60.017,1414634404,"274151322000052","019011112586793",0.00,7.30,0,293.06,298.17,0.0,0.0,0.000,291444.6,291444.6,39,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414634444,230862.00
10/29/2014 22:00,2,0.000,ALERT,212.16,295.76,60.022,1414634404,"274151322000085","019011112586793",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,290822.2,290822.2,39,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414634446,230863.00
10/29/2014 22:00,2,0.000,ALERT,212.16,295.16,60.049,1414634404,"274151322000087","019011112586793",0.00,9.00,0,292.46,297.57,0.0,0.0,0.000,276131.7,276131.7,39,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414634448,230864.00
10/29/2014 22:00,2,0.000,ALERT,211.70,295.46,60.012,1414634404,"274151322000088","019011112586793",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,282502.1,282502.1,39,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414634450,230865.00
10/29/2014 22:00,2,0.000,ALERT,212.16,296.66,60.012,1414634404,"274151322000095","019011112586793",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,301749.4,301749.4,39,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414634452,230866.00
10/29/2014 22:00,2,0.000,ALERT,212.61,295.16,60.017,1414634404,"274151322000068","019011112586793",0.00,7.70,0,292.76,296.96,0.0,0.0,0.000,220344.3,220344.3,39,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414634454,230867.00
10/29/2014 22:00,2,0.000,ALERT,211.93,296.06,60.017,1414634404,"274151322000054","019011112586793",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,288074.7,288074.7,39,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414634455,230868.00
10/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414634404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414635273,230869.00
10/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414634404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414635273,230870.00
10/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414634404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414635273,230871.00
10/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414634404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414635273,230872.00
10/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414634404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414635273,230873.00
10/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414634404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414635273,230874.00
10/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414634404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414635274,230875.00
10/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414634404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414635274,230876.00
10/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414634404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414635274,230877.00
10/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414634404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414635274,230878.00
10/29/2014 22:15,2,0.000,ALERT,212.38,296.06,60.006,1414635304,"274151322000083","019011112586793",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,289968.5,289968.5,41,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414635340,230879.00
10/29/2014 22:15,2,0.000,ALERT,212.61,296.06,59.975,1414635304,"274151322000076","019011112586793",0.00,7.30,0,293.36,298.17,0.0,0.0,0.000,304411.4,304411.4,41,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414635341,230880.00
10/29/2014 22:15,2,0.000,ALERT,212.16,294.86,60.001,1414635304,"274151322000094","019011112586793",0.00,6.70,0,293.06,297.26,0.0,0.0,0.000,221858.1,221858.1,41,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414635343,230881.00
10/29/2014 22:15,2,0.000,ALERT,211.93,296.06,60.001,1414635304,"274151322000052","019011112586793",0.00,7.30,0,293.06,298.17,0.0,0.0,0.000,291444.6,291444.6,41,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414635345,230882.00
10/29/2014 22:15,2,0.000,ALERT,212.16,295.16,60.006,1414635304,"274151322000085","019011112586793",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,290822.2,290822.2,41,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414635347,230883.00
10/29/2014 22:15,2,0.000,ALERT,212.16,294.86,59.985,1414635304,"274151322000087","019011112586793",0.00,9.00,0,292.16,296.96,0.0,0.0,0.000,276131.7,276131.7,41,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414635349,230884.00
10/29/2014 22:15,2,0.000,ALERT,211.93,295.46,60.001,1414635304,"274151322000088","019011112586793",0.00,7.30,0,293.06,297.26,0.0,0.0,0.000,282502.1,282502.1,41,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414635351,230885.00
10/29/2014 22:15,2,0.000,ALERT,212.16,296.66,60.006,1414635304,"274151322000095","019011112586793",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,301749.4,301749.4,41,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414635353,230886.00
10/29/2014 22:15,2,0.000,ALERT,212.83,294.86,60.006,1414635304,"274151322000068","019011112586793",0.00,7.70,0,292.76,296.66,0.0,0.0,0.000,220344.3,220344.3,41,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414635354,230887.00
10/29/2014 22:15,2,0.000,ALERT,211.93,295.76,59.996,1414635304,"274151322000054","019011112586793",0.00,7.70,0,293.06,297.87,0.0,0.0,0.000,288074.7,288074.7,41,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414635356,230888.00
10/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414635304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414636175,230889.00
10/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414635304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414636175,230890.00
10/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414635304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414636175,230891.00
10/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414635304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414636175,230892.00
10/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414635304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414636175,230893.00
10/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414635304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414636175,230894.00
10/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414635304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414636175,230895.00
10/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414635304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414636175,230896.00
10/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414635304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414636175,230897.00
10/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414635304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414636175,230898.00
10/29/2014 22:30,2,0.000,ALERT,212.61,296.36,60.059,1414636204,"274151322000083","019011112586793",0.00,7.00,0,293.66,298.77,0.0,0.0,0.000,289968.5,289968.5,43,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414636239,230899.00
10/29/2014 22:30,2,0.000,ALERT,213.06,296.36,60.054,1414636204,"274151322000076","019011112586793",0.00,7.00,0,293.36,298.77,0.0,0.0,0.000,304411.4,304411.4,43,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414636241,230900.00
10/29/2014 22:30,2,0.000,ALERT,212.38,295.46,60.049,1414636204,"274151322000094","019011112586793",0.00,6.70,0,293.06,297.87,0.0,0.0,0.000,221858.1,221858.1,43,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414636243,230901.00
10/29/2014 22:30,2,0.000,ALERT,212.38,296.36,60.049,1414636204,"274151322000052","019011112586793",0.00,7.30,0,293.06,298.77,0.0,0.0,0.000,291444.6,291444.6,43,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414636245,230902.00
10/29/2014 22:30,2,0.000,ALERT,212.61,296.06,60.049,1414636204,"274151322000085","019011112586793",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,290822.2,290822.2,43,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414636247,230903.00
10/29/2014 22:30,2,0.000,ALERT,212.38,295.46,60.043,1414636204,"274151322000087","019011112586793",0.00,9.00,0,292.46,297.57,0.0,0.0,0.000,276131.7,276131.7,43,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414636248,230904.00
10/29/2014 22:30,2,0.000,ALERT,212.16,295.76,60.049,1414636204,"274151322000088","019011112586793",0.00,7.30,0,293.06,298.17,0.0,0.0,0.000,282502.1,282502.1,43,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414636251,230905.00
10/29/2014 22:30,2,0.000,ALERT,212.38,296.96,60.049,1414636204,"274151322000095","019011112586793",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,301749.4,301749.4,43,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414636253,230906.00
10/29/2014 22:30,2,0.000,ALERT,213.06,295.46,60.059,1414636204,"274151322000068","019011112586793",0.00,7.70,0,292.76,297.57,0.0,0.0,0.000,220344.3,220344.3,43,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414636255,230907.00
10/29/2014 22:30,2,0.000,ALERT,212.38,296.06,60.049,1414636204,"274151322000054","019011112586793",0.00,7.70,0,293.36,298.47,0.0,0.0,0.000,288074.7,288074.7,43,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414636257,230908.00
10/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414636204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637074,230909.00
10/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414636204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637074,230910.00
10/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414636204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637074,230911.00
10/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414636204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637074,230912.00
10/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414636204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637074,230913.00
10/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414636204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637074,230914.00
10/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414636204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637074,230915.00
10/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414636204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637074,230916.00
10/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414636204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637074,230917.00
10/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414636204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637074,230918.00
10/29/2014 22:45,2,0.000,ALERT,212.61,296.66,60.049,1414637104,"274151322000083","019011112586793",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,289968.5,289968.5,45,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414637139,230919.00
10/29/2014 22:45,2,0.000,ALERT,213.06,296.66,60.043,1414637104,"274151322000076","019011112586793",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,304411.4,304411.4,45,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414637141,230920.00
10/29/2014 22:45,2,0.000,ALERT,212.38,296.06,60.038,1414637104,"274151322000094","019011112586793",0.00,6.70,0,293.66,297.57,0.0,0.0,0.000,221858.1,221858.1,45,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414637142,230921.00
10/29/2014 22:45,2,0.000,ALERT,212.16,297.26,60.043,1414637104,"274151322000052","019011112586793",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,291444.6,291444.6,45,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414637144,230922.00
10/29/2014 22:45,2,0.000,ALERT,212.61,296.36,60.049,1414637104,"274151322000085","019011112586793",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,290822.2,290822.2,45,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414637146,230923.00
10/29/2014 22:45,2,0.000,ALERT,212.38,295.76,60.038,1414637104,"274151322000087","019011112586793",0.00,8.50,0,293.06,297.26,0.0,0.0,0.000,276131.7,276131.7,45,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414637148,230924.00
10/29/2014 22:45,2,0.000,ALERT,211.93,296.66,60.038,1414637104,"274151322000088","019011112586793",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,282502.1,282502.1,45,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414637150,230925.00
10/29/2014 22:45,2,0.000,ALERT,212.38,297.57,60.038,1414637104,"274151322000095","019011112586793",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,301749.4,301749.4,45,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414637152,230926.00
10/29/2014 22:45,2,0.000,ALERT,213.06,296.06,60.022,1414637104,"274151322000068","019011112586793",0.00,8.00,0,293.36,297.26,0.0,0.0,0.000,220344.3,220344.3,45,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414637154,230927.00
10/29/2014 22:45,2,0.000,ALERT,212.16,296.66,60.043,1414637104,"274151322000054","019011112586793",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,288074.7,288074.7,45,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414637155,230928.00
10/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414637104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637973,230929.00
10/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414637104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637973,230930.00
10/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414637104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637973,230931.00
10/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414637104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637973,230932.00
10/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414637104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637973,230933.00
