ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414637104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637973,230934.00
10/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414637104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637973,230935.00
10/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414637104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637973,230936.00
10/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414637104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637973,230937.00
10/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414637104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414637973,230938.00
10/29/2014 23:00,2,0.000,ALERT,213.06,297.57,60.017,1414638003,"274151322000083","019011112586793",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,289968.5,289968.5,47,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638038,230939.00
10/29/2014 23:00,2,0.000,ALERT,213.74,297.57,60.017,1414638003,"274151322000076","019011112586793",0.00,7.30,0,293.96,299.37,0.0,0.0,0.000,304411.4,304411.4,47,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638040,230940.00
10/29/2014 23:00,2,0.000,ALERT,213.06,296.66,60.006,1414638003,"274151322000094","019011112586793",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,221858.1,221858.1,47,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638042,230941.00
10/29/2014 23:00,2,0.000,ALERT,212.83,296.66,60.006,1414638003,"274151322000052","019011112586793",0.00,7.30,0,293.66,299.07,0.0,0.0,0.000,291444.6,291444.6,47,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638044,230942.00
10/29/2014 23:00,2,0.000,ALERT,213.06,296.96,60.017,1414638003,"274151322000085","019011112586793",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,290822.2,290822.2,47,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638046,230943.00
10/29/2014 23:00,2,0.000,ALERT,213.06,296.06,60.006,1414638003,"274151322000087","019011112586793",0.00,8.50,0,293.06,298.17,0.0,0.0,0.000,276131.7,276131.7,47,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638048,230944.00
10/29/2014 23:00,2,0.000,ALERT,212.61,296.36,60.043,1414638003,"274151322000088","019011112586793",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,282502.1,282502.1,47,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414638049,230945.00
10/29/2014 23:00,2,0.000,ALERT,213.06,297.87,60.012,1414638003,"274151322000095","019011112586793",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,301749.4,301749.4,47,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638051,230946.00
10/29/2014 23:00,2,0.000,ALERT,213.74,296.06,59.980,1414638003,"274151322000068","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,220344.3,220344.3,47,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638053,230947.00
10/29/2014 23:00,2,0.000,ALERT,212.83,297.26,60.012,1414638003,"274151322000054","019011112586793",0.00,7.70,0,293.66,299.07,0.0,0.0,0.000,288074.7,288074.7,47,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638055,230948.00
10/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414638003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414638873,230949.00
10/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414638003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414638873,230950.00
10/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414638003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414638873,230951.00
10/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414638003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414638873,230952.00
10/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414638003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414638873,230953.00
10/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414638003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414638873,230954.00
10/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414638003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414638873,230955.00
10/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414638003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414638873,230956.00
10/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414638003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414638873,230957.00
10/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414638003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414638873,230958.00
10/29/2014 23:15,2,0.000,ALERT,212.61,297.26,60.017,1414638905,"274151322000083","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,289968.5,289968.5,49,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638940,230959.00
10/29/2014 23:15,2,0.000,ALERT,213.29,297.26,60.012,1414638905,"274151322000076","019011112586793",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,304411.4,304411.4,49,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638942,230960.00
10/29/2014 23:15,2,0.000,ALERT,212.83,296.36,60.012,1414638905,"274151322000094","019011112586793",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,221858.1,221858.1,49,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414638944,230961.00
10/29/2014 23:15,2,0.000,ALERT,212.38,297.26,59.996,1414638905,"274151322000052","019011112586793",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,291444.6,291444.6,49,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638946,230962.00
10/29/2014 23:15,2,0.000,ALERT,212.83,297.26,60.006,1414638905,"274151322000085","019011112586793",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,290822.2,290822.2,49,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414638947,230963.00
10/29/2014 23:15,2,0.000,ALERT,212.83,296.06,60.049,1414638905,"274151322000087","019011112586793",0.00,8.00,0,293.36,297.87,0.0,0.0,0.000,276131.7,276131.7,49,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638949,230964.00
10/29/2014 23:15,2,0.000,ALERT,212.38,296.66,60.012,1414638905,"274151322000088","019011112586793",0.00,7.30,0,293.96,298.47,0.0,0.0,0.000,282502.1,282502.1,49,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638951,230965.00
10/29/2014 23:15,2,0.000,ALERT,212.61,297.87,60.012,1414638905,"274151322000095","019011112586793",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,301749.4,301749.4,49,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638953,230966.00
10/29/2014 23:15,2,0.000,ALERT,213.51,296.06,60.012,1414638905,"274151322000068","019011112586793",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,220344.3,220344.3,49,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638955,230967.00
10/29/2014 23:15,2,0.000,ALERT,212.61,296.66,60.006,1414638905,"274151322000054","019011112586793",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,288074.7,288074.7,49,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414638957,230968.00
10/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414638905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414639775,230969.00
10/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414638905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414639775,230970.00
10/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414638905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414639775,230971.00
10/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414638905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414639775,230972.00
10/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414638905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414639775,230973.00
10/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414638905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414639775,230974.00
10/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414638905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414639775,230975.00
10/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414638905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414639775,230976.00
10/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414638905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414639775,230977.00
10/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414638905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414639775,230978.00
10/29/2014 23:30,2,0.000,ALERT,213.06,296.06,60.006,1414639804,"274151322000083","019011112586793",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,289968.5,289968.5,51,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414639838,230979.00
10/29/2014 23:30,2,0.000,ALERT,213.51,296.36,60.006,1414639804,"274151322000076","019011112586793",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,304411.4,304411.4,51,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414639840,230980.00
10/29/2014 23:30,2,0.000,ALERT,213.29,295.76,60.017,1414639804,"274151322000094","019011112586793",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,221858.1,221858.1,51,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414639842,230981.00
10/29/2014 23:30,2,0.000,ALERT,212.83,295.76,60.033,1414639804,"274151322000052","019011112586793",0.00,7.00,0,293.66,298.77,0.0,0.0,0.000,291444.6,291444.6,51,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414639844,230982.00
10/29/2014 23:30,2,0.000,ALERT,213.29,296.36,60.012,1414639804,"274151322000085","019011112586793",0.00,7.00,0,293.96,298.47,0.0,0.0,0.000,290822.2,290822.2,51,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414639846,230983.00
10/29/2014 23:30,2,0.000,ALERT,213.29,294.86,60.038,1414639804,"274151322000087","019011112586793",0.00,8.50,0,293.06,297.87,0.0,0.0,0.000,276131.7,276131.7,51,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414639848,230984.00
10/29/2014 23:30,2,0.000,ALERT,212.83,295.76,60.006,1414639804,"274151322000088","019011112586793",0.00,7.30,0,293.66,298.17,0.0,0.0,0.000,282502.1,282502.1,51,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414639849,230985.00
10/29/2014 23:30,2,0.000,ALERT,213.06,296.96,60.006,1414639804,"274151322000095","019011112586793",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,301749.4,301749.4,51,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414639851,230986.00
10/29/2014 23:30,2,0.000,ALERT,213.96,295.16,60.012,1414639804,"274151322000068","019011112586793",0.00,7.70,0,293.36,297.57,0.0,0.0,0.000,220344.3,220344.3,51,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414639853,230987.00
10/29/2014 23:30,2,0.000,ALERT,212.83,295.76,60.006,1414639804,"274151322000054","019011112586793",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,288074.7,288074.7,51,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414639855,230988.00
10/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414639804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414640674,230989.00
10/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414639804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414640674,230990.00
10/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414639804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414640674,230991.00
10/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414639804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414640675,230992.00
10/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414639804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414640675,230993.00
10/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414639804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414640675,230994.00
10/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414639804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414640675,230995.00
10/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414639804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414640675,230996.00
10/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414639804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414640675,230997.00
10/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414639804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414640675,230998.00
10/29/2014 23:45,2,0.000,ALERT,214.19,298.17,60.038,1414640704,"274151322000083","019011112586793",0.00,7.00,0,294.26,299.97,0.0,0.0,0.000,289968.5,289968.5,53,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414640739,230999.00
10/29/2014 23:45,2,0.000,ALERT,214.64,298.47,60.049,1414640704,"274151322000076","019011112586793",0.00,7.00,0,293.96,299.97,0.0,0.0,0.000,304411.4,304411.4,53,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414640740,231000.00
10/29/2014 23:45,2,0.000,ALERT,213.96,297.57,60.043,1414640704,"274151322000094","019011112586793",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,221858.1,221858.1,53,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414640742,231001.00
10/29/2014 23:45,2,0.000,ALERT,213.96,297.57,60.065,1414640704,"274151322000052","019011112586793",0.00,7.00,0,293.66,299.67,0.0,0.0,0.000,291444.6,291444.6,53,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414640744,231002.00
10/29/2014 23:45,2,0.000,ALERT,214.19,297.87,60.033,1414640704,"274151322000085","019011112586793",0.00,7.00,0,293.96,299.67,0.0,0.0,0.000,290822.2,290822.2,53,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414640746,231003.00
10/29/2014 23:45,2,0.000,ALERT,213.96,296.96,60.038,1414640704,"274151322000087","019011112586793",0.00,8.00,0,293.06,298.77,0.0,0.0,0.000,276131.7,276131.7,53,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414640748,231004.00
10/29/2014 23:45,2,0.000,ALERT,213.74,297.57,60.043,1414640704,"274151322000088","019011112586793",0.00,7.30,0,293.66,299.37,0.0,0.0,0.000,282502.1,282502.1,53,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414640750,231005.00
10/29/2014 23:45,2,0.000,ALERT,213.96,299.37,60.038,1414640704,"274151322000095","019011112586793",0.00,6.30,0,295.16,300.57,0.0,0.0,0.000,301749.4,301749.4,53,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414640751,231006.00
10/29/2014 23:45,2,0.000,ALERT,214.87,297.26,60.043,1414640704,"274151322000068","019011112586793",0.00,7.70,0,293.36,298.77,0.0,0.0,0.000,220344.3,220344.3,53,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414640753,231007.00
10/29/2014 23:45,2,0.000,ALERT,213.96,297.87,60.043,1414640704,"274151322000054","019011112586793",0.00,7.70,0,293.96,299.67,0.0,0.0,0.000,288074.7,288074.7,53,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414640755,231008.00
10/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414640704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,117615.20000006,117615.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414641574,231009.00
10/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414640704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,116697.29999995,116697.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414641574,231010.00
10/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414640704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,103532.69999999,103532.69999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414641574,231011.00
10/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414640704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,103311.89999998,103311.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414641574,231012.00
10/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414640704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,93501.6,93501.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414641574,231013.00
10/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414640704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,91101.8,91101.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414641574,231014.00
10/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414640704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,94940.8,94940.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414641574,231015.00
10/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414640704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,105086.59999991,105086.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414641574,231016.00
10/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414640704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,104941.79999998,104941.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414641574,231017.00
10/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414640704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,88430.799999964,88430.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414641574,231018.00
